,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2020/8/10 6:00,,,,28.4 ,27.6 ,28.3 ,27.8 ,28.1 ,26.8 ,1.5 ,1.5 ,23.0 ,23.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 7:00,,,,28.5 ,27.6 ,28.3 ,27.8 ,28.1 ,26.8 ,1.5 ,1.5 ,23.0 ,23.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 8:00,,,,28.5 ,27.6 ,28.3 ,27.8 ,28.1 ,26.8 ,1.5 ,1.5 ,23.0 ,23.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 9:00,,,,28.5 ,27.6 ,28.3 ,27.8 ,28.1 ,26.8 ,1.5 ,1.5 ,23.1 ,23.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 10:00,,,,28.5 ,27.6 ,28.3 ,27.8 ,28.1 ,26.8 ,1.5 ,1.5 ,23.1 ,23.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 11:00,,,,28.5 ,27.6 ,28.3 ,27.8 ,28.1 ,26.8 ,1.5 ,1.5 ,23.1 ,23.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 12:00,,,,28.5 ,27.6 ,28.3 ,27.8 ,28.1 ,26.8 ,1.5 ,1.5 ,23.1 ,23.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 13:00,,,,28.5 ,27.6 ,28.3 ,27.8 ,28.1 ,26.8 ,1.5 ,1.5 ,23.1 ,23.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 14:00,,,,28.5 ,27.6 ,28.3 ,27.8 ,28.1 ,26.8 ,1.5 ,1.5 ,23.2 ,23.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 15:00,,,,28.5 ,27.6 ,28.3 ,27.8 ,28.1 ,26.8 ,1.5 ,1.5 ,23.3 ,23.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 16:00,,,,28.5 ,27.6 ,28.3 ,27.9 ,28.1 ,26.8 ,1.5 ,1.5 ,23.2 ,23.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 17:00,,,,28.5 ,27.6 ,28.3 ,27.9 ,28.1 ,26.8 ,1.5 ,1.5 ,23.3 ,23.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 18:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.1 ,26.8 ,1.5 ,1.5 ,23.3 ,23.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 19:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.1 ,26.8 ,1.5 ,1.5 ,23.3 ,23.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 20:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.2 ,26.8 ,1.5 ,1.5 ,23.3 ,23.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 21:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.1 ,26.8 ,1.5 ,1.5 ,23.3 ,23.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 22:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.3 ,23.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/10 23:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.2 ,26.8 ,1.5 ,1.5 ,23.3 ,23.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 0:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.3 ,23.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 1:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.3 ,23.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 2:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.3 ,23.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 3:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.3 ,23.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 4:00,,,,28.5 ,27.7 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.3 ,23.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 5:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.3 ,23.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 6:00,,,,28.5 ,27.6 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.3 ,23.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 7:00,,,,28.6 ,27.7 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.4 ,23.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 8:00,,,,28.6 ,27.7 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.5 ,23.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 9:00,,,,28.6 ,27.7 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.5 ,23.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 10:00,,,,28.6 ,27.7 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.5 ,23.9 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 11:00,,,,28.6 ,27.7 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.5 ,24.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 12:00,,,,28.6 ,27.7 ,28.4 ,28.0 ,28.2 ,26.9 ,1.5 ,1.5 ,23.6 ,24.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 13:00,,,,28.6 ,27.7 ,28.4 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.6 ,24.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 14:00,,,,28.6 ,27.7 ,28.5 ,28.0 ,28.2 ,26.9 ,1.5 ,1.5 ,23.6 ,24.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 15:00,,,,28.6 ,27.7 ,28.5 ,27.9 ,28.2 ,26.9 ,1.5 ,1.5 ,23.7 ,24.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 16:00,,,,28.6 ,27.7 ,28.5 ,28.0 ,28.2 ,26.9 ,1.5 ,1.5 ,23.7 ,24.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 17:00,,,,28.6 ,27.7 ,28.5 ,28.0 ,28.3 ,26.9 ,1.5 ,1.5 ,23.8 ,24.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 18:00,,,,28.6 ,27.7 ,28.5 ,28.0 ,28.3 ,26.9 ,1.5 ,1.5 ,23.8 ,24.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 19:00,,,,28.6 ,27.7 ,28.5 ,28.0 ,28.2 ,26.9 ,1.5 ,1.5 ,23.8 ,24.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 20:00,,,,28.6 ,27.7 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,23.8 ,24.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 21:00,,,,28.6 ,27.7 ,28.5 ,28.0 ,28.3 ,26.9 ,1.5 ,1.5 ,23.8 ,24.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 22:00,,,,28.7 ,27.7 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,23.9 ,24.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/11 23:00,,,,28.7 ,27.7 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,23.9 ,24.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 0:00,,,,28.6 ,27.7 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,23.9 ,24.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 1:00,,,,28.7 ,27.8 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,24.0 ,24.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 2:00,,,,28.7 ,27.7 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,24.0 ,24.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 3:00,,,,28.7 ,27.8 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,24.0 ,24.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 4:00,,,,28.7 ,27.8 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,24.0 ,24.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 5:00,,,,28.7 ,27.8 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,24.0 ,24.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 6:00,,,,28.7 ,27.8 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,24.0 ,24.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 7:00,,,,28.7 ,27.8 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,24.0 ,24.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 8:00,,,,28.7 ,27.8 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,24.0 ,24.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 9:00,,,,28.7 ,27.8 ,28.5 ,28.0 ,28.3 ,27.0 ,1.5 ,1.5 ,24.1 ,24.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 10:00,,,,28.7 ,27.8 ,28.5 ,28.1 ,28.3 ,27.0 ,1.5 ,1.5 ,24.0 ,24.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 11:00,,,,28.7 ,27.8 ,28.5 ,28.1 ,28.3 ,27.0 ,1.5 ,1.5 ,24.1 ,24.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 12:00,,,,28.7 ,27.8 ,28.5 ,28.1 ,28.3 ,27.0 ,1.5 ,1.5 ,24.1 ,24.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 13:00,,,,28.7 ,27.8 ,28.5 ,28.1 ,28.3 ,27.0 ,1.5 ,1.5 ,24.1 ,24.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 14:00,,,,28.7 ,27.8 ,28.5 ,28.1 ,28.4 ,27.0 ,1.5 ,1.5 ,24.2 ,24.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 15:00,,,,28.7 ,27.8 ,28.6 ,28.1 ,28.4 ,27.0 ,1.5 ,1.5 ,24.2 ,24.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 16:00,,,,28.7 ,27.8 ,28.6 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.2 ,24.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 17:00,,,,28.7 ,27.8 ,28.6 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.2 ,24.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 18:00,,,,28.7 ,27.9 ,28.6 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.2 ,24.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 19:00,,,,28.7 ,27.8 ,28.6 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.3 ,24.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 20:00,,,,28.7 ,27.9 ,28.6 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.3 ,24.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 21:00,,,,28.8 ,27.9 ,28.6 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.3 ,24.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 22:00,,,,28.8 ,27.9 ,28.6 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.3 ,24.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/12 23:00,,,,28.7 ,27.9 ,28.6 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.3 ,24.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 0:00,,,,28.8 ,27.9 ,28.6 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.3 ,24.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 1:00,,,,28.7 ,27.9 ,28.6 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.3 ,24.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 2:00,,,,28.7 ,27.9 ,28.6 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.3 ,24.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 3:00,,,,28.8 ,27.9 ,28.7 ,28.2 ,28.4 ,27.1 ,1.5 ,1.5 ,24.3 ,24.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 4:00,,,,28.8 ,27.9 ,28.7 ,28.1 ,28.4 ,27.1 ,1.5 ,1.5 ,24.3 ,24.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 5:00,,,,28.8 ,27.9 ,28.7 ,28.2 ,28.4 ,27.1 ,1.5 ,1.5 ,24.4 ,24.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 6:00,,,,28.8 ,27.9 ,28.6 ,28.2 ,28.4 ,27.1 ,1.5 ,1.5 ,24.4 ,24.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 7:00,,,,28.8 ,27.9 ,28.7 ,28.2 ,28.4 ,27.1 ,1.5 ,1.5 ,24.4 ,24.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 8:00,,,,28.8 ,27.9 ,28.7 ,28.2 ,28.4 ,27.1 ,1.5 ,1.5 ,24.4 ,24.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 9:00,,,,28.8 ,27.9 ,28.7 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.5 ,24.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 10:00,,,,28.8 ,27.9 ,28.7 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.5 ,24.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 11:00,,,,28.8 ,27.9 ,28.7 ,28.2 ,28.4 ,27.2 ,1.5 ,1.5 ,24.5 ,24.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 12:00,,,,28.8 ,28.0 ,28.7 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.5 ,24.9 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 13:00,,,,28.9 ,28.0 ,28.7 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.6 ,25.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 14:00,,,,28.8 ,28.0 ,28.7 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.6 ,25.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 15:00,,,,28.8 ,28.0 ,28.7 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.6 ,25.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 16:00,,,,28.8 ,28.0 ,28.7 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.6 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 17:00,,,,28.8 ,28.0 ,28.7 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.6 ,25.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 18:00,,,,28.9 ,28.0 ,28.7 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.6 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 19:00,,,,28.9 ,28.0 ,28.7 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 20:00,,,,28.9 ,28.0 ,28.8 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 21:00,,,,28.9 ,28.0 ,28.7 ,28.3 ,28.5 ,27.2 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 22:00,,,,28.9 ,28.0 ,28.8 ,28.3 ,28.5 ,27.2 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/13 23:00,,,,28.9 ,28.0 ,28.7 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 0:00,,,,28.9 ,28.0 ,28.8 ,28.3 ,28.5 ,27.2 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 1:00,,,,28.9 ,28.0 ,28.8 ,28.2 ,28.5 ,27.2 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 2:00,,,,28.9 ,28.1 ,28.8 ,28.3 ,28.5 ,27.3 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 3:00,,,,28.9 ,28.1 ,28.8 ,28.3 ,28.5 ,27.3 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 4:00,,,,28.9 ,28.1 ,28.8 ,28.3 ,28.5 ,27.3 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 5:00,,,,28.9 ,28.1 ,28.8 ,28.3 ,28.5 ,27.3 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 6:00,,,,28.9 ,28.1 ,28.8 ,28.3 ,28.5 ,27.3 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 7:00,,,,28.9 ,28.1 ,28.8 ,28.3 ,28.6 ,27.3 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 8:00,,,,29.0 ,28.1 ,28.8 ,28.3 ,28.6 ,27.3 ,1.5 ,1.5 ,24.7 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 9:00,,,,28.9 ,28.1 ,28.8 ,28.3 ,28.6 ,27.3 ,1.5 ,1.5 ,24.8 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 10:00,,,,29.0 ,28.1 ,28.8 ,28.3 ,28.6 ,27.3 ,1.5 ,1.5 ,24.8 ,25.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 11:00,,,,29.0 ,28.1 ,28.8 ,28.3 ,28.6 ,27.3 ,1.5 ,1.5 ,24.8 ,25.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 12:00,,,,29.0 ,28.1 ,28.8 ,28.3 ,28.6 ,27.3 ,1.5 ,1.5 ,24.8 ,25.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 13:00,,,,29.0 ,28.1 ,28.8 ,28.3 ,28.6 ,27.3 ,1.5 ,1.5 ,24.8 ,25.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 14:00,,,,29.0 ,28.1 ,28.8 ,28.3 ,28.6 ,27.3 ,1.5 ,1.5 ,24.9 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 15:00,,,,29.0 ,28.1 ,28.9 ,28.4 ,28.6 ,27.3 ,1.5 ,1.5 ,24.9 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 16:00,,,,29.0 ,28.1 ,28.9 ,28.4 ,28.6 ,27.3 ,1.5 ,1.5 ,24.9 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 17:00,,,,29.0 ,28.1 ,28.9 ,28.4 ,28.6 ,27.3 ,1.5 ,1.5 ,24.9 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 18:00,,,,29.0 ,28.1 ,28.9 ,28.4 ,28.6 ,27.3 ,1.5 ,1.5 ,24.9 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 19:00,,,,29.0 ,28.1 ,28.9 ,28.4 ,28.6 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 20:00,,,,29.0 ,28.2 ,28.9 ,28.4 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 21:00,,,,29.0 ,28.2 ,28.9 ,28.4 ,28.6 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 22:00,,,,29.0 ,28.2 ,28.9 ,28.4 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/14 23:00,,,,29.0 ,28.2 ,28.9 ,28.4 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 0:00,,,,29.0 ,28.2 ,28.9 ,28.4 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 1:00,,,,29.0 ,28.2 ,28.9 ,28.4 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 2:00,,,,29.0 ,28.2 ,28.9 ,28.4 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 3:00,,,,29.1 ,28.2 ,28.9 ,28.4 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 4:00,,,,29.1 ,28.2 ,28.9 ,28.4 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 5:00,,,,29.1 ,28.2 ,28.9 ,28.4 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 6:00,,,,29.1 ,28.2 ,28.9 ,28.4 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 7:00,,,,29.1 ,28.2 ,28.9 ,28.4 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 8:00,,,,29.1 ,28.2 ,29.0 ,28.5 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 9:00,,,,29.1 ,28.2 ,29.0 ,28.5 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 10:00,,,,29.1 ,28.2 ,29.0 ,28.5 ,28.7 ,27.4 ,1.5 ,1.5 ,25.0 ,25.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 11:00,,,,29.1 ,28.2 ,29.0 ,28.5 ,28.7 ,27.4 ,1.5 ,1.5 ,25.1 ,25.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 12:00,,,,29.1 ,28.2 ,29.0 ,28.5 ,28.7 ,27.4 ,1.5 ,1.5 ,25.1 ,25.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 13:00,,,,29.1 ,28.2 ,29.0 ,28.5 ,28.7 ,27.5 ,1.5 ,1.5 ,25.2 ,25.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 14:00,,,,29.1 ,28.2 ,29.0 ,28.5 ,28.7 ,27.5 ,1.5 ,1.5 ,25.2 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 15:00,,,,29.1 ,28.3 ,29.0 ,28.5 ,28.7 ,27.4 ,1.5 ,1.5 ,25.2 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 16:00,,,,29.1 ,28.3 ,29.0 ,28.5 ,28.7 ,27.5 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 17:00,,,,29.1 ,28.3 ,29.0 ,28.5 ,28.7 ,27.5 ,1.5 ,1.5 ,25.2 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 18:00,,,,29.1 ,28.3 ,29.0 ,28.5 ,28.8 ,27.5 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 19:00,,,,29.1 ,28.3 ,29.0 ,28.5 ,28.7 ,27.5 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 20:00,,,,29.2 ,28.3 ,29.0 ,28.5 ,28.8 ,27.5 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 21:00,,,,29.2 ,28.3 ,29.0 ,28.5 ,28.8 ,27.5 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 22:00,,,,29.2 ,28.3 ,29.0 ,28.5 ,28.8 ,27.5 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/15 23:00,,,,29.2 ,28.3 ,29.0 ,28.5 ,28.8 ,27.5 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 0:00,,,,29.2 ,28.3 ,29.1 ,28.5 ,28.8 ,27.5 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 1:00,,,,29.2 ,28.3 ,29.1 ,28.5 ,28.8 ,27.5 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 2:00,,,,29.2 ,28.3 ,29.0 ,28.5 ,28.8 ,27.5 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 3:00,,,,29.2 ,28.4 ,29.1 ,28.6 ,28.8 ,27.6 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 4:00,,,,29.2 ,28.4 ,29.1 ,28.6 ,28.8 ,27.5 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 5:00,,,,29.2 ,28.4 ,29.1 ,28.6 ,28.8 ,27.6 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 6:00,,,,29.2 ,28.4 ,29.1 ,28.6 ,28.8 ,27.6 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 7:00,,,,29.2 ,28.4 ,29.1 ,28.6 ,28.8 ,27.6 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 8:00,,,,29.2 ,28.4 ,29.1 ,28.6 ,28.8 ,27.5 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 9:00,,,,29.2 ,28.4 ,29.1 ,28.6 ,28.8 ,27.5 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 10:00,,,,29.2 ,28.4 ,29.1 ,28.6 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 11:00,,,,29.2 ,28.4 ,29.1 ,28.6 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 12:00,,,,29.2 ,28.4 ,29.1 ,28.6 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 13:00,,,,29.2 ,28.4 ,29.1 ,28.6 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 14:00,,,,29.2 ,28.4 ,29.2 ,28.7 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 15:00,,,,29.3 ,28.4 ,29.1 ,28.6 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 16:00,,,,29.3 ,28.4 ,29.1 ,28.6 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 17:00,,,,29.3 ,28.4 ,29.1 ,28.6 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 18:00,,,,29.3 ,28.4 ,29.2 ,28.7 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 19:00,,,,29.3 ,28.4 ,29.2 ,28.7 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 20:00,,,,29.3 ,28.5 ,29.2 ,28.7 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 21:00,,,,29.3 ,28.5 ,29.2 ,28.7 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 22:00,,,,29.3 ,28.5 ,29.2 ,28.7 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/16 23:00,,,,29.3 ,28.5 ,29.2 ,28.7 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 0:00,,,,29.3 ,28.5 ,29.2 ,28.7 ,28.9 ,27.6 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 1:00,,,,29.3 ,28.5 ,29.2 ,28.7 ,28.9 ,27.7 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 2:00,,,,29.3 ,28.5 ,29.2 ,28.7 ,28.9 ,27.7 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 3:00,,,,29.3 ,28.5 ,29.2 ,28.7 ,28.9 ,27.7 ,1.5 ,1.5 ,25.4 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 4:00,,,,29.3 ,28.5 ,29.2 ,28.7 ,28.9 ,27.7 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 5:00,,,,29.3 ,28.5 ,29.2 ,28.7 ,29.0 ,27.7 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 6:00,,,,29.3 ,28.5 ,29.3 ,28.7 ,29.0 ,27.7 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 7:00,,,,29.3 ,28.5 ,29.3 ,28.7 ,29.0 ,27.7 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 8:00,,,,29.3 ,28.5 ,29.2 ,28.7 ,29.0 ,27.7 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 9:00,,,,29.4 ,28.5 ,29.2 ,28.7 ,29.0 ,27.7 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 10:00,,,,29.4 ,28.5 ,29.2 ,28.7 ,29.0 ,27.7 ,1.5 ,1.5 ,25.3 ,25.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 11:00,,,,29.4 ,28.5 ,29.2 ,28.7 ,29.0 ,27.7 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 12:00,,,,29.4 ,28.5 ,29.3 ,28.7 ,29.0 ,27.7 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 13:00,,,,29.4 ,28.5 ,29.3 ,28.7 ,29.0 ,27.7 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 14:00,,,,29.4 ,28.5 ,29.3 ,28.7 ,29.0 ,27.7 ,1.5 ,1.5 ,25.4 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 15:00,,,,29.4 ,28.5 ,29.3 ,28.8 ,29.0 ,27.7 ,1.5 ,1.5 ,25.3 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 16:00,,,,29.4 ,28.5 ,29.3 ,28.8 ,29.0 ,27.7 ,1.5 ,1.5 ,25.4 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 17:00,,,,29.4 ,28.5 ,29.3 ,28.7 ,29.0 ,27.7 ,1.5 ,1.5 ,25.4 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 18:00,,,,29.4 ,28.6 ,29.3 ,28.8 ,29.0 ,27.8 ,1.5 ,1.5 ,25.4 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 19:00,,,,29.4 ,28.6 ,29.3 ,28.8 ,29.0 ,27.7 ,1.5 ,1.5 ,25.4 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 20:00,,,,29.4 ,28.6 ,29.3 ,28.8 ,29.0 ,27.7 ,1.5 ,1.5 ,25.5 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 21:00,,,,29.4 ,28.6 ,29.3 ,28.8 ,29.1 ,27.8 ,1.5 ,1.5 ,25.5 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 22:00,,,,29.4 ,28.6 ,29.3 ,28.8 ,29.0 ,27.8 ,1.5 ,1.5 ,25.4 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/17 23:00,,,,29.4 ,28.6 ,29.3 ,28.8 ,29.0 ,27.8 ,1.5 ,1.5 ,25.5 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 0:00,,,,29.4 ,28.6 ,29.3 ,28.8 ,29.0 ,27.8 ,1.5 ,1.5 ,25.5 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 1:00,,,,29.4 ,28.6 ,29.4 ,28.8 ,29.1 ,27.8 ,1.5 ,1.5 ,25.5 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 2:00,,,,29.4 ,28.6 ,29.3 ,28.8 ,29.1 ,27.8 ,1.5 ,1.5 ,25.5 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 3:00,,,,29.4 ,28.6 ,29.4 ,28.8 ,29.1 ,27.8 ,1.5 ,1.5 ,25.5 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 4:00,,,,29.4 ,28.6 ,29.4 ,28.8 ,29.1 ,27.8 ,1.5 ,1.5 ,25.5 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 5:00,,,,29.4 ,28.6 ,29.4 ,28.9 ,29.1 ,27.8 ,1.5 ,1.5 ,25.5 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 6:00,,,,29.4 ,28.6 ,29.4 ,28.9 ,29.1 ,27.8 ,1.5 ,1.5 ,25.5 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 7:00,,,,29.5 ,28.6 ,29.4 ,28.9 ,29.1 ,27.8 ,1.5 ,1.5 ,25.5 ,25.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 8:00,,,,29.5 ,28.6 ,29.4 ,28.9 ,29.1 ,27.8 ,1.5 ,1.5 ,25.5 ,25.9 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 9:00,,,,29.5 ,28.7 ,29.4 ,28.9 ,29.1 ,27.8 ,1.5 ,1.5 ,25.5 ,25.9 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 10:00,,,,29.5 ,28.7 ,29.4 ,28.9 ,29.1 ,27.8 ,1.5 ,1.5 ,25.5 ,25.9 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 11:00,,,,29.5 ,28.7 ,29.4 ,28.9 ,29.2 ,27.9 ,1.5 ,1.5 ,25.5 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 12:00,,,,29.5 ,28.7 ,29.4 ,28.9 ,29.1 ,27.8 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 13:00,,,,29.5 ,28.7 ,29.4 ,28.9 ,29.1 ,27.8 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 14:00,,,,29.5 ,28.7 ,29.4 ,28.9 ,29.1 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 15:00,,,,29.5 ,28.7 ,29.4 ,28.9 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 16:00,,,,29.6 ,28.7 ,29.4 ,28.9 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 17:00,,,,29.6 ,28.7 ,29.4 ,28.9 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 18:00,,,,29.6 ,28.7 ,29.4 ,28.9 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 19:00,,,,29.6 ,28.7 ,29.4 ,28.9 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 20:00,,,,29.6 ,28.7 ,29.4 ,28.9 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 21:00,,,,29.6 ,28.7 ,29.5 ,29.0 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 22:00,,,,29.6 ,28.7 ,29.5 ,29.0 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/18 23:00,,,,29.6 ,28.7 ,29.5 ,29.0 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 0:00,,,,29.6 ,28.7 ,29.5 ,29.0 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 1:00,,,,29.6 ,28.7 ,29.5 ,29.0 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 2:00,,,,29.6 ,28.7 ,29.4 ,29.0 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 3:00,,,,29.6 ,28.7 ,29.5 ,29.0 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 4:00,,,,29.6 ,28.7 ,29.5 ,29.0 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 5:00,,,,29.6 ,28.7 ,29.5 ,29.0 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 6:00,,,,29.6 ,28.7 ,29.5 ,29.0 ,29.2 ,27.9 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 7:00,,,,29.6 ,28.8 ,29.5 ,29.0 ,29.3 ,28.0 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 8:00,,,,29.6 ,28.8 ,29.5 ,29.0 ,29.3 ,28.0 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 9:00,,,,29.6 ,28.8 ,29.5 ,29.0 ,29.2 ,28.0 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 10:00,,,,29.6 ,28.8 ,29.5 ,29.0 ,29.2 ,28.0 ,1.5 ,1.5 ,25.6 ,26.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 11:00,,,,29.6 ,28.8 ,29.5 ,29.0 ,29.3 ,28.0 ,1.5 ,1.5 ,25.6 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 12:00,,,,29.6 ,28.8 ,29.5 ,29.0 ,29.3 ,28.0 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 13:00,,,,29.6 ,28.8 ,29.5 ,29.0 ,29.3 ,28.0 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 14:00,,,,29.6 ,28.8 ,29.5 ,29.0 ,29.3 ,28.0 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 15:00,,,,29.6 ,28.8 ,29.6 ,29.1 ,29.3 ,28.0 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 16:00,,,,29.6 ,28.8 ,29.6 ,29.1 ,29.3 ,28.0 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 17:00,,,,29.7 ,28.8 ,29.6 ,29.1 ,29.3 ,28.0 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 18:00,,,,29.6 ,28.8 ,29.6 ,29.1 ,29.3 ,28.0 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 19:00,,,,29.6 ,28.8 ,29.6 ,29.1 ,29.3 ,28.0 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 20:00,,,,29.7 ,28.8 ,29.6 ,29.1 ,29.3 ,28.0 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 21:00,,,,29.7 ,28.8 ,29.6 ,29.1 ,29.3 ,28.0 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 22:00,,,,29.7 ,28.8 ,29.6 ,29.1 ,29.3 ,28.0 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/19 23:00,,,,29.7 ,28.8 ,29.6 ,29.1 ,29.3 ,28.0 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 0:00,,,,29.7 ,28.8 ,29.6 ,29.1 ,29.4 ,28.0 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 1:00,,,,29.7 ,28.8 ,29.6 ,29.1 ,29.4 ,28.0 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 2:00,,,,29.7 ,28.9 ,29.6 ,29.1 ,29.4 ,28.1 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 3:00,,,,29.7 ,28.8 ,29.6 ,29.1 ,29.4 ,28.1 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 4:00,,,,29.7 ,28.9 ,29.6 ,29.1 ,29.4 ,28.1 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 5:00,,,,29.7 ,28.9 ,29.6 ,29.1 ,29.4 ,28.1 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 6:00,,,,29.7 ,28.9 ,29.6 ,29.1 ,29.4 ,28.1 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 7:00,,,,29.7 ,28.9 ,29.6 ,29.1 ,29.4 ,28.1 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 8:00,,,,29.7 ,28.9 ,29.6 ,29.2 ,29.4 ,28.1 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 9:00,,,,29.7 ,28.9 ,29.6 ,29.1 ,29.4 ,28.1 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 10:00,,,,29.7 ,28.9 ,29.6 ,29.2 ,29.4 ,28.1 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 11:00,,,,29.7 ,28.9 ,29.6 ,29.2 ,29.4 ,28.1 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 12:00,,,,29.8 ,28.9 ,29.7 ,29.2 ,29.4 ,28.1 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 13:00,,,,29.7 ,28.9 ,29.7 ,29.2 ,29.4 ,28.1 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 14:00,,,,29.7 ,28.9 ,29.7 ,29.2 ,29.4 ,28.1 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 15:00,,,,29.8 ,28.9 ,29.7 ,29.2 ,29.4 ,28.1 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 16:00,,,,29.8 ,28.9 ,29.7 ,29.2 ,29.4 ,28.1 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 17:00,,,,29.8 ,28.9 ,29.7 ,29.2 ,29.4 ,28.1 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 18:00,,,,29.8 ,28.9 ,29.7 ,29.2 ,29.4 ,28.1 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 19:00,,,,29.8 ,28.9 ,29.7 ,29.2 ,29.4 ,28.2 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 20:00,,,,29.8 ,29.0 ,29.7 ,29.2 ,29.4 ,28.2 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 21:00,,,,29.8 ,29.0 ,29.7 ,29.2 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 22:00,,,,29.8 ,29.0 ,29.7 ,29.2 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/20 23:00,,,,29.8 ,28.9 ,29.7 ,29.2 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 0:00,,,,29.8 ,28.9 ,29.7 ,29.2 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 1:00,,,,29.8 ,29.0 ,29.7 ,29.2 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 2:00,,,,29.8 ,29.0 ,29.7 ,29.2 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 3:00,,,,29.8 ,29.0 ,29.7 ,29.2 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 4:00,,,,29.9 ,29.0 ,29.7 ,29.3 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 5:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 6:00,,,,29.8 ,29.0 ,29.7 ,29.3 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 7:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.5 ,28.2 ,1.5 ,1.5 ,25.7 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 8:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.5 ,28.3 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 9:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 10:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 11:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.5 ,28.2 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 12:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.5 ,28.3 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 13:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 14:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 15:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 16:00,,,,29.9 ,29.1 ,29.8 ,29.4 ,29.6 ,28.3 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 17:00,,,,29.9 ,29.0 ,29.8 ,29.4 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 18:00,,,,29.9 ,29.0 ,29.8 ,29.4 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 19:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 20:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 21:00,,,,29.9 ,29.0 ,29.8 ,29.4 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 22:00,,,,29.9 ,29.0 ,29.8 ,29.3 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/21 23:00,,,,29.9 ,29.0 ,29.8 ,29.4 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 0:00,,,,29.9 ,29.1 ,29.8 ,29.4 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 1:00,,,,29.9 ,29.1 ,29.8 ,29.4 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 2:00,,,,30.0 ,29.1 ,29.8 ,29.4 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 3:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 4:00,,,,30.0 ,29.1 ,29.8 ,29.4 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 5:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.6 ,28.3 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 6:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.6 ,28.4 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 7:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.6 ,28.4 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 8:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.6 ,28.4 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 9:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.6 ,28.4 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 10:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 11:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 12:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 13:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 14:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 15:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 16:00,,,,30.0 ,29.1 ,29.9 ,29.4 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 17:00,,,,30.0 ,29.2 ,29.9 ,29.5 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 18:00,,,,30.0 ,29.1 ,29.9 ,29.5 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 19:00,,,,30.0 ,29.1 ,29.9 ,29.5 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 20:00,,,,30.0 ,29.1 ,29.9 ,29.5 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 21:00,,,,30.1 ,29.2 ,30.0 ,29.5 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 22:00,,,,30.0 ,29.2 ,30.0 ,29.5 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/22 23:00,,,,30.1 ,29.2 ,30.0 ,29.5 ,29.7 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 0:00,,,,30.1 ,29.2 ,30.0 ,29.5 ,29.7 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 1:00,,,,30.1 ,29.2 ,30.0 ,29.5 ,29.7 ,28.4 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 2:00,,,,30.1 ,29.2 ,30.0 ,29.5 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 3:00,,,,30.1 ,29.2 ,30.0 ,29.5 ,29.7 ,28.5 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 4:00,,,,30.1 ,29.2 ,30.0 ,29.5 ,29.7 ,28.5 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 5:00,,,,30.1 ,29.2 ,30.0 ,29.5 ,29.7 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 6:00,,,,30.1 ,29.2 ,30.0 ,29.5 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 7:00,,,,30.1 ,29.2 ,30.0 ,29.5 ,29.7 ,28.5 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 8:00,,,,30.1 ,29.2 ,30.0 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 9:00,,,,30.1 ,29.2 ,30.0 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 10:00,,,,30.1 ,29.2 ,30.0 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 11:00,,,,30.1 ,29.2 ,30.0 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 12:00,,,,30.1 ,29.3 ,30.1 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 13:00,,,,30.1 ,29.3 ,30.1 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 14:00,,,,30.1 ,29.3 ,30.1 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 15:00,,,,30.1 ,29.3 ,30.1 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 16:00,,,,30.1 ,29.3 ,30.1 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 17:00,,,,30.1 ,29.3 ,30.1 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 18:00,,,,30.1 ,29.3 ,30.1 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 19:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 20:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 21:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 22:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.8 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/23 23:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.9 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 0:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.9 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 1:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.9 ,28.5 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 2:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.9 ,28.6 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 3:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.9 ,28.6 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 4:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.9 ,28.6 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 5:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.9 ,28.6 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 6:00,,,,30.2 ,29.4 ,30.2 ,29.6 ,29.9 ,28.6 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 7:00,,,,30.2 ,29.3 ,30.1 ,29.6 ,29.9 ,28.6 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 8:00,,,,30.2 ,29.4 ,30.1 ,29.6 ,29.9 ,28.6 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 9:00,,,,30.2 ,29.4 ,30.2 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 10:00,,,,30.2 ,29.3 ,30.1 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 11:00,,,,30.2 ,29.3 ,30.1 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 12:00,,,,30.2 ,29.4 ,30.2 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 13:00,,,,30.2 ,29.4 ,30.2 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 14:00,,,,30.2 ,29.4 ,30.2 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 15:00,,,,30.2 ,29.4 ,30.2 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 16:00,,,,30.2 ,29.4 ,30.2 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 17:00,,,,30.2 ,29.4 ,30.2 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 18:00,,,,30.2 ,29.4 ,30.2 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 19:00,,,,30.3 ,29.4 ,30.2 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 20:00,,,,30.2 ,29.4 ,30.2 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 21:00,,,,30.2 ,29.4 ,30.2 ,29.7 ,29.9 ,28.6 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 22:00,,,,30.3 ,29.4 ,30.2 ,29.7 ,29.9 ,28.7 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/24 23:00,,,,30.3 ,29.4 ,30.2 ,29.7 ,30.0 ,28.7 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 0:00,,,,30.3 ,29.4 ,30.2 ,29.7 ,29.9 ,28.7 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 1:00,,,,30.3 ,29.4 ,30.2 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 2:00,,,,30.3 ,29.4 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 3:00,,,,30.3 ,29.4 ,30.2 ,29.7 ,30.0 ,28.7 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 4:00,,,,30.3 ,29.4 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 5:00,,,,30.3 ,29.4 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 6:00,,,,30.3 ,29.4 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 7:00,,,,30.3 ,29.5 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 8:00,,,,30.3 ,29.4 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 9:00,,,,30.3 ,29.5 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 10:00,,,,30.3 ,29.5 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 11:00,,,,30.3 ,29.5 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 12:00,,,,30.3 ,29.5 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 13:00,,,,30.3 ,29.5 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 14:00,,,,30.3 ,29.5 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 15:00,,,,30.3 ,29.5 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 16:00,,,,30.3 ,29.5 ,30.3 ,29.8 ,30.0 ,28.7 ,1.5 ,1.5 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 17:00,,,,30.4 ,29.5 ,30.3 ,29.8 ,30.1 ,28.7 ,1.5 ,1.5 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 18:00,,,,30.3 ,29.5 ,30.3 ,29.8 ,30.1 ,28.7 ,1.5 ,1.5 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 19:00,,,,30.3 ,29.5 ,30.3 ,29.8 ,30.1 ,28.7 ,1.5 ,1.5 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 20:00,,,,30.4 ,29.5 ,30.3 ,29.8 ,30.1 ,28.7 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 21:00,,,,30.4 ,29.5 ,30.3 ,29.8 ,30.1 ,28.8 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 22:00,,,,30.4 ,29.5 ,30.3 ,29.8 ,30.1 ,28.7 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/25 23:00,,,,30.4 ,29.5 ,30.3 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 0:00,,,,30.4 ,29.5 ,30.3 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 1:00,,,,30.4 ,29.5 ,30.3 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 2:00,,,,30.4 ,29.6 ,30.3 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 3:00,,,,30.4 ,29.6 ,30.3 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 4:00,,,,30.4 ,29.5 ,30.3 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 5:00,,,,30.4 ,29.6 ,30.3 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 6:00,,,,30.4 ,29.5 ,30.3 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 7:00,,,,30.4 ,29.6 ,30.3 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 8:00,,,,30.4 ,29.6 ,30.4 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 9:00,,,,30.4 ,29.6 ,30.4 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.8 ,26.1 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 10:00,,,,30.4 ,29.5 ,30.4 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 11:00,,,,30.5 ,29.6 ,30.4 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 12:00,,,,30.5 ,29.6 ,30.4 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 13:00,,,,30.5 ,29.6 ,30.4 ,29.9 ,30.2 ,28.9 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 14:00,,,,30.5 ,29.6 ,30.4 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 15:00,,,,30.5 ,29.6 ,30.4 ,29.9 ,30.1 ,28.8 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 16:00,,,,30.5 ,29.6 ,30.5 ,29.9 ,30.2 ,28.9 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 17:00,,,,30.5 ,29.6 ,30.5 ,29.9 ,30.2 ,28.9 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 18:00,,,,30.5 ,29.6 ,30.5 ,29.9 ,30.2 ,28.9 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 19:00,,,,30.5 ,29.6 ,30.5 ,29.9 ,30.2 ,28.9 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 20:00,,,,30.5 ,29.6 ,30.4 ,29.9 ,30.2 ,28.9 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 21:00,,,,30.5 ,29.6 ,30.5 ,29.9 ,30.2 ,28.9 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 22:00,,,,30.5 ,29.6 ,30.5 ,29.9 ,30.2 ,28.9 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/26 23:00,,,,30.5 ,29.6 ,30.5 ,29.9 ,30.2 ,28.9 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 0:00,,,,30.5 ,29.6 ,30.5 ,29.9 ,30.2 ,28.9 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 1:00,,,,30.5 ,29.6 ,30.5 ,30.0 ,30.2 ,28.9 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 2:00,,,,30.5 ,29.6 ,30.5 ,30.0 ,30.2 ,28.9 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 3:00,,,,30.5 ,29.6 ,30.5 ,30.0 ,30.2 ,28.9 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 4:00,,,,30.5 ,29.6 ,30.5 ,30.0 ,30.2 ,28.9 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 5:00,,,,30.5 ,29.6 ,30.5 ,30.0 ,30.2 ,28.9 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 6:00,,,,30.5 ,29.7 ,30.5 ,30.0 ,30.2 ,28.9 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 7:00,,,,30.5 ,29.7 ,30.5 ,30.0 ,30.2 ,28.9 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 8:00,,,,30.5 ,29.7 ,30.5 ,30.0 ,30.2 ,28.9 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 9:00,,,,30.5 ,29.7 ,30.5 ,30.0 ,30.2 ,28.9 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 10:00,,,,30.5 ,29.7 ,30.5 ,30.0 ,30.2 ,28.9 ,1.5 ,1.5 ,25.8 ,26.2 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 11:00,,,,30.6 ,29.7 ,30.5 ,30.0 ,30.2 ,29.0 ,1.5 ,1.5 ,25.8 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 12:00,,,,30.6 ,29.7 ,30.5 ,30.0 ,30.2 ,29.0 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 13:00,,,,30.6 ,29.7 ,30.5 ,30.0 ,30.2 ,29.0 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 14:00,,,,30.6 ,29.7 ,30.5 ,30.0 ,30.2 ,29.0 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 15:00,,,,30.6 ,29.7 ,30.5 ,30.0 ,30.3 ,29.0 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 16:00,,,,30.6 ,29.7 ,30.5 ,30.0 ,30.2 ,29.0 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 17:00,,,,30.6 ,29.7 ,30.6 ,30.0 ,30.3 ,29.0 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 18:00,,,,30.6 ,29.7 ,30.6 ,30.0 ,30.3 ,29.0 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 19:00,,,,30.6 ,29.7 ,30.6 ,30.0 ,30.3 ,29.0 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 20:00,,,,30.6 ,29.7 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 21:00,,,,30.6 ,29.7 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 22:00,,,,30.6 ,29.7 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/27 23:00,,,,30.6 ,29.7 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 0:00,,,,30.6 ,29.8 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 1:00,,,,30.6 ,29.8 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 2:00,,,,30.6 ,29.8 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 3:00,,,,30.6 ,29.7 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 4:00,,,,30.6 ,29.8 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 5:00,,,,30.6 ,29.7 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 6:00,,,,30.6 ,29.7 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 7:00,,,,30.6 ,29.8 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 8:00,,,,30.6 ,29.8 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 9:00,,,,30.7 ,29.8 ,30.6 ,30.1 ,30.3 ,29.1 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 10:00,,,,30.6 ,29.8 ,30.6 ,30.1 ,30.3 ,29.0 ,1.5 ,1.5 ,25.9 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 11:00,,,,30.7 ,29.8 ,30.6 ,30.1 ,30.3 ,29.1 ,1.5 ,1.5 ,26.0 ,26.3 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 12:00,,,,30.7 ,29.8 ,30.6 ,30.1 ,30.3 ,29.1 ,1.6 ,1.5 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 13:00,,,,30.7 ,29.8 ,30.6 ,30.1 ,30.3 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 14:00,,,,30.7 ,29.8 ,30.7 ,30.1 ,30.4 ,29.1 ,1.5 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 15:00,,,,30.7 ,29.8 ,30.7 ,30.1 ,30.3 ,29.1 ,1.6 ,1.4 ,26.0 ,26.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 16:00,,,,30.7 ,29.8 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 17:00,,,,30.7 ,29.8 ,30.7 ,30.2 ,30.4 ,29.1 ,1.5 ,1.4 ,26.1 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 18:00,,,,30.7 ,29.8 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.1 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 19:00,,,,30.7 ,29.8 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 20:00,,,,30.7 ,29.8 ,30.7 ,30.2 ,30.4 ,29.1 ,1.5 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 21:00,,,,30.7 ,29.8 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 22:00,,,,30.7 ,29.8 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/28 23:00,,,,30.7 ,29.8 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.0 ,26.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 0:00,,,,30.7 ,29.9 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 1:00,,,,30.7 ,29.9 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 2:00,,,,30.7 ,29.9 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 3:00,,,,30.7 ,29.9 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 4:00,,,,30.7 ,29.9 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 5:00,,,,30.7 ,29.9 ,30.7 ,30.2 ,30.4 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 6:00,,,,30.8 ,29.9 ,30.7 ,30.2 ,30.5 ,29.1 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 7:00,,,,30.7 ,29.9 ,30.7 ,30.2 ,30.4 ,29.2 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 8:00,,,,30.7 ,29.9 ,30.7 ,30.2 ,30.4 ,29.1 ,1.5 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 9:00,,,,30.8 ,29.9 ,30.8 ,30.2 ,30.5 ,29.2 ,1.6 ,1.4 ,26.0 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 10:00,,,,30.8 ,29.9 ,30.7 ,30.2 ,30.5 ,29.2 ,1.6 ,1.4 ,26.1 ,26.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 11:00,,,,30.7 ,29.9 ,30.7 ,30.2 ,30.5 ,29.1 ,1.6 ,1.4 ,26.1 ,26.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 12:00,,,,30.8 ,29.9 ,30.8 ,30.2 ,30.5 ,29.2 ,1.5 ,1.4 ,26.1 ,26.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 13:00,,,,30.8 ,29.9 ,30.8 ,30.2 ,30.5 ,29.2 ,1.6 ,1.4 ,26.1 ,26.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 14:00,,,,30.8 ,29.9 ,30.8 ,30.2 ,30.5 ,29.2 ,1.6 ,1.4 ,26.1 ,26.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 15:00,,,,30.8 ,29.9 ,30.8 ,30.2 ,30.5 ,29.2 ,1.6 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 16:00,,,,30.8 ,29.9 ,30.8 ,30.3 ,30.5 ,29.2 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 17:00,,,,30.8 ,29.9 ,30.8 ,30.2 ,30.5 ,29.2 ,1.6 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 18:00,,,,30.8 ,29.9 ,30.8 ,30.3 ,30.5 ,29.2 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 19:00,,,,30.8 ,29.9 ,30.8 ,30.3 ,30.5 ,29.2 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 20:00,,,,30.8 ,29.9 ,30.8 ,30.3 ,30.5 ,29.2 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 21:00,,,,30.8 ,29.9 ,30.8 ,30.3 ,30.5 ,29.2 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 22:00,,,,30.8 ,29.9 ,30.8 ,30.3 ,30.5 ,29.2 ,1.6 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/29 23:00,,,,30.8 ,29.9 ,30.8 ,30.3 ,30.5 ,29.2 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 0:00,,,,30.8 ,30.0 ,30.8 ,30.3 ,30.5 ,29.2 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 1:00,,,,30.8 ,30.0 ,30.8 ,30.3 ,30.5 ,29.2 ,1.6 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 2:00,,,,30.8 ,30.0 ,30.8 ,30.3 ,30.5 ,29.2 ,1.6 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
