,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2020/8/30 3:00,,,,30.8 ,30.0 ,30.8 ,30.3 ,30.5 ,29.2 ,1.6 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 4:00,,,,30.8 ,30.0 ,30.8 ,30.3 ,30.5 ,29.2 ,1.6 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 5:00,,,,30.8 ,30.0 ,30.8 ,30.3 ,30.5 ,29.2 ,1.6 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 6:00,,,,30.8 ,30.0 ,30.8 ,30.3 ,30.5 ,29.2 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 7:00,,,,30.8 ,30.0 ,30.8 ,30.3 ,30.5 ,29.2 ,1.5 ,1.4 ,26.3 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 8:00,,,,30.9 ,30.0 ,30.8 ,30.3 ,30.5 ,29.3 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 9:00,,,,30.9 ,30.0 ,30.9 ,30.3 ,30.5 ,29.3 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 10:00,,,,30.9 ,30.0 ,30.9 ,30.3 ,30.5 ,29.3 ,1.6 ,1.4 ,26.3 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 11:00,,,,30.9 ,30.0 ,30.9 ,30.3 ,30.5 ,29.3 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 12:00,,,,30.9 ,30.0 ,30.9 ,30.3 ,30.5 ,29.3 ,1.5 ,1.4 ,26.3 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 13:00,,,,30.9 ,30.0 ,30.9 ,30.3 ,30.5 ,29.3 ,1.5 ,1.4 ,26.3 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 14:00,,,,30.9 ,30.0 ,30.9 ,30.3 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 15:00,,,,30.9 ,30.0 ,30.9 ,30.3 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 16:00,,,,30.9 ,30.0 ,30.9 ,30.3 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 17:00,,,,30.9 ,30.0 ,30.9 ,30.3 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 18:00,,,,30.9 ,30.1 ,30.9 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 19:00,,,,30.9 ,30.1 ,30.9 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 20:00,,,,30.9 ,30.1 ,30.9 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 21:00,,,,30.9 ,30.1 ,30.9 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 22:00,,,,30.9 ,30.1 ,30.9 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/30 23:00,,,,30.9 ,30.1 ,30.9 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 0:00,,,,30.9 ,30.1 ,30.9 ,30.4 ,30.6 ,29.3 ,1.6 ,1.4 ,26.3 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 1:00,,,,30.9 ,30.1 ,30.9 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 2:00,,,,30.9 ,30.1 ,30.9 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.3 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 3:00,,,,31.0 ,30.1 ,30.9 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 4:00,,,,31.0 ,30.1 ,30.9 ,30.4 ,30.6 ,29.3 ,1.6 ,1.4 ,26.3 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 5:00,,,,31.0 ,30.1 ,31.0 ,30.4 ,30.6 ,29.4 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 6:00,,,,31.0 ,30.1 ,31.0 ,30.4 ,30.6 ,29.4 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 7:00,,,,31.0 ,30.1 ,31.0 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 8:00,,,,31.0 ,30.1 ,31.0 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.2 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 9:00,,,,31.0 ,30.1 ,31.0 ,30.4 ,30.6 ,29.4 ,1.5 ,1.4 ,26.1 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 10:00,,,,31.0 ,30.1 ,31.0 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,26.1 ,26.5 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 11:00,,,,31.0 ,30.1 ,31.0 ,30.4 ,30.6 ,29.4 ,1.5 ,1.4 ,26.1 ,26.4 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 12:00,,,,31.0 ,30.1 ,31.0 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,-,27.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 13:00,,,,31.0 ,30.2 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,28.1 ,28.0 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 14:00,,,,31.0 ,30.2 ,31.0 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,28.1 ,27.9 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 15:00,,,,31.0 ,30.1 ,31.0 ,30.4 ,30.6 ,29.3 ,1.5 ,1.4 ,28.1 ,27.9 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 16:00,,,,31.0 ,30.2 ,31.0 ,30.4 ,30.7 ,29.4 ,1.5 ,1.4 ,28.0 ,27.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 17:00,,,,31.0 ,30.2 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,28.0 ,27.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 18:00,,,,31.0 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,28.0 ,27.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 19:00,,,,31.0 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,28.0 ,27.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 20:00,,,,31.0 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,28.0 ,27.8 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 21:00,,,,31.0 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 22:00,,,,31.0 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/8/31 23:00,,,,31.0 ,30.2 ,31.0 ,30.4 ,30.7 ,29.4 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 0:00,,,,31.0 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 1:00,,,,31.0 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 2:00,,,,31.0 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 3:00,,,,31.0 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 4:00,,,,31.1 ,30.2 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 5:00,,,,31.1 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,27.8 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 6:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.8 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 7:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.4 ,1.5 ,1.4 ,27.7 ,27.5 ,-,-,ND,2.1E-01,
2020/9/1 8:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.7 ,27.5 ,-,-,ND,2.1E-01,
2020/9/1 9:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.7 ,27.5 ,-,-,ND,2.1E-01,
2020/9/1 10:00,,,,31.1 ,30.1 ,31.0 ,30.5 ,30.7 ,29.3 ,1.5 ,1.4 ,27.7 ,27.5 ,-,-,ND,2.1E-01,
2020/9/1 11:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.6 ,27.5 ,-,-,ND,2.1E-01,
2020/9/1 12:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.6 ,27.5 ,-,-,ND,2.1E-01,
2020/9/1 13:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 14:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 15:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 16:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 17:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 18:00,,,,31.1 ,30.1 ,31.0 ,30.5 ,30.7 ,29.3 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 19:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.6 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 20:00,,,,31.1 ,30.1 ,31.0 ,30.5 ,30.7 ,29.3 ,1.5 ,1.4 ,27.6 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 21:00,,,,31.1 ,30.1 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 22:00,,,,31.1 ,30.1 ,31.0 ,30.4 ,30.7 ,29.3 ,1.5 ,1.4 ,27.6 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/1 23:00,,,,31.1 ,30.1 ,31.0 ,30.5 ,30.7 ,29.3 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 0:00,,,,31.1 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 1:00,,,,31.1 ,30.2 ,31.1 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 2:00,,,,31.1 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 3:00,,,,31.1 ,30.1 ,31.0 ,30.5 ,30.7 ,29.3 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 4:00,,,,31.1 ,30.1 ,31.0 ,30.5 ,30.7 ,29.3 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 5:00,,,,31.1 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,27.5 ,27.2 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 6:00,,,,31.1 ,30.2 ,31.1 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 7:00,,,,31.1 ,30.1 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 8:00,,,,31.1 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,27.5 ,27.2 ,-,-,ND,2.1E-01,
2020/9/2 9:00,,,,31.1 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,-,-,ND,2.1E-01,
2020/9/2 10:00,,,,31.1 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,-,-,ND,2.1E-01,
2020/9/2 11:00,,,,31.1 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,-,-,ND,2.1E-01,
2020/9/2 12:00,,,,31.1 ,30.2 ,31.0 ,30.5 ,30.7 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 13:00,,,,31.1 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 14:00,,,,31.1 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 15:00,,,,31.1 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 16:00,,,,31.1 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 17:00,,,,31.1 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 18:00,,,,31.1 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 19:00,,,,31.1 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 20:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 21:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 22:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/2 23:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 0:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 1:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 2:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 3:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 4:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 5:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 6:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 7:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,-,-,
2020/9/3 8:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,-,-,
2020/9/3 9:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.6 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,-,-,
2020/9/3 10:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,-,-,
2020/9/3 11:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,-,-,
2020/9/3 12:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.5 ,1.4 ,27.6 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 13:00,,,,31.2 ,30.2 ,31.1 ,30.5 ,30.8 ,29.4 ,1.5 ,1.4 ,27.6 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 14:00,,,,31.2 ,30.3 ,31.1 ,30.6 ,30.8 ,29.5 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 15:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.8 ,29.5 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 16:00,,,,31.2 ,30.3 ,31.1 ,30.5 ,30.8 ,29.5 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 17:00,,,,31.2 ,30.3 ,31.1 ,30.6 ,30.8 ,29.5 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 18:00,,,,31.2 ,30.3 ,31.1 ,30.5 ,30.8 ,29.5 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 19:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.8 ,29.5 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 20:00,,,,31.2 ,30.3 ,31.1 ,30.6 ,30.8 ,29.5 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 21:00,,,,31.2 ,30.3 ,31.1 ,30.5 ,30.8 ,29.5 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 22:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.8 ,29.5 ,1.6 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/3 23:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.8 ,29.5 ,1.6 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 0:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.8 ,29.5 ,1.6 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 1:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.8 ,29.5 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 2:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.8 ,29.5 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 3:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.8 ,29.5 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 4:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.8 ,29.5 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 5:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.8 ,29.5 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 6:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.9 ,29.5 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 7:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.9 ,29.5 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 8:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.9 ,29.5 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,-,-,
2020/9/4 9:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.9 ,29.5 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,-,-,
2020/9/4 10:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.9 ,29.5 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,-,-,
2020/9/4 11:00,,,,31.3 ,30.4 ,31.2 ,30.6 ,30.9 ,29.6 ,1.6 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,-,-,
2020/9/4 12:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.9 ,29.5 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,-,-,
2020/9/4 13:00,,,,31.2 ,30.3 ,31.2 ,30.6 ,30.9 ,29.5 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 14:00,,,,31.3 ,30.3 ,31.2 ,30.6 ,30.9 ,29.5 ,1.5 ,1.4 ,27.8 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 15:00,,,,31.3 ,30.3 ,31.2 ,30.6 ,30.9 ,29.5 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 16:00,,,,31.3 ,30.4 ,31.2 ,30.6 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 17:00,,,,31.3 ,30.3 ,31.2 ,30.6 ,30.9 ,29.5 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 18:00,,,,31.3 ,30.3 ,31.2 ,30.6 ,30.9 ,29.5 ,1.6 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 19:00,,,,31.3 ,30.4 ,31.2 ,30.6 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 20:00,,,,31.3 ,30.4 ,31.2 ,30.6 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 21:00,,,,31.3 ,30.4 ,31.2 ,30.6 ,30.9 ,29.6 ,1.6 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 22:00,,,,31.3 ,30.4 ,31.2 ,30.6 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/4 23:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 0:00,,,,31.3 ,30.4 ,31.2 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 1:00,,,,31.3 ,30.4 ,31.2 ,30.7 ,30.9 ,29.6 ,1.6 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 2:00,,,,31.3 ,30.4 ,31.2 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 3:00,,,,31.3 ,30.4 ,31.2 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 4:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 5:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 6:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 7:00,,,,31.3 ,30.5 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 8:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 9:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 10:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 11:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 12:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 13:00,,,,31.4 ,30.5 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 14:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 15:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 16:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 17:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,30.9 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 18:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 19:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 20:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 21:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 22:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/5 23:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 0:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.8 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 1:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 2:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.8 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 3:00,,,,31.3 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 4:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 5:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 6:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 7:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 8:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 9:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 10:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 11:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 12:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 13:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 14:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 15:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 16:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 17:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 18:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 19:00,,,,31.4 ,30.4 ,31.3 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 20:00,,,,31.4 ,30.5 ,31.4 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 21:00,,,,31.4 ,30.5 ,31.4 ,30.7 ,31.0 ,29.6 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 22:00,,,,31.4 ,30.5 ,31.3 ,30.8 ,31.0 ,29.6 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/6 23:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.0 ,29.6 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 0:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.0 ,29.6 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 1:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.0 ,29.7 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 2:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.0 ,29.7 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 3:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.0 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 4:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.0 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 5:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.0 ,29.6 ,1.6 ,1.4 ,27.6 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 6:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 7:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 8:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.5 ,1.4 ,27.6 ,27.3 ,-,-,ND,2.1E-01,
2020/9/7 9:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.0 ,29.7 ,1.5 ,1.4 ,27.6 ,27.3 ,-,-,ND,2.1E-01,
2020/9/7 10:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.5 ,1.4 ,27.6 ,27.3 ,-,-,ND,2.1E-01,
2020/9/7 11:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.6 ,1.4 ,27.6 ,27.3 ,-,-,ND,2.1E-01,
2020/9/7 12:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 13:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 14:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 15:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 16:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 17:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 18:00,,,,31.5 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 19:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 20:00,,,,31.4 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 21:00,,,,31.5 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 22:00,,,,31.5 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/7 23:00,,,,31.5 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 0:00,,,,31.5 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 1:00,,,,31.5 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 2:00,,,,31.5 ,30.5 ,31.4 ,30.8 ,31.1 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 3:00,,,,31.5 ,30.6 ,31.4 ,30.8 ,31.1 ,29.8 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 4:00,,,,31.5 ,30.6 ,31.4 ,30.8 ,31.1 ,29.7 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 5:00,,,,31.5 ,30.6 ,31.4 ,30.9 ,31.1 ,29.8 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 6:00,,,,31.5 ,30.6 ,31.4 ,30.9 ,31.1 ,29.8 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 7:00,,,,31.5 ,30.6 ,31.4 ,30.8 ,31.1 ,29.8 ,1.5 ,1.4 ,27.6 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 8:00,,,,31.5 ,30.6 ,31.4 ,30.8 ,31.1 ,29.8 ,1.6 ,1.4 ,27.6 ,27.4 ,-,-,ND,2.1E-01,
2020/9/8 9:00,,,,31.5 ,30.6 ,31.4 ,30.8 ,31.1 ,29.7 ,1.6 ,1.4 ,27.6 ,27.4 ,-,-,ND,2.1E-01,
2020/9/8 10:00,,,,31.5 ,30.6 ,31.4 ,30.9 ,31.1 ,29.8 ,1.6 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 11:00,,,,31.5 ,30.6 ,31.4 ,30.8 ,31.1 ,29.8 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 12:00,,,,31.5 ,30.6 ,31.4 ,30.9 ,31.1 ,29.8 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 13:00,,,,31.5 ,30.6 ,31.4 ,30.8 ,31.1 ,29.8 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 14:00,,,,31.5 ,30.6 ,31.4 ,30.9 ,31.1 ,29.8 ,1.6 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 15:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 16:00,,,,31.5 ,30.6 ,31.4 ,30.9 ,31.1 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 17:00,,,,31.5 ,30.6 ,31.4 ,30.9 ,31.1 ,29.8 ,1.6 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 18:00,,,,31.5 ,30.6 ,31.4 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 19:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 20:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 21:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 22:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/8 23:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 0:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 1:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 2:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 3:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 4:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 5:00,,,,31.5 ,30.6 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 6:00,,,,31.6 ,30.7 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 7:00,,,,31.6 ,30.7 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 8:00,,,,31.6 ,30.7 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,-,-,
2020/9/9 9:00,,,,31.6 ,30.7 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,-,-,
2020/9/9 10:00,,,,31.6 ,30.7 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.8 ,27.5 ,ND,2.1E-01,-,-,
2020/9/9 11:00,,,,31.6 ,30.7 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 12:00,,,,31.6 ,30.7 ,31.5 ,30.9 ,31.2 ,29.8 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 13:00,,,,31.6 ,30.7 ,31.5 ,31.0 ,31.2 ,29.9 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 14:00,,,,31.6 ,30.7 ,31.5 ,31.0 ,31.2 ,29.9 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 15:00,,,,31.6 ,30.7 ,31.5 ,31.0 ,31.2 ,29.9 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 16:00,,,,31.6 ,30.7 ,31.5 ,31.0 ,31.2 ,29.9 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 17:00,,,,31.6 ,30.7 ,31.5 ,31.0 ,31.2 ,29.9 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 18:00,,,,31.6 ,30.7 ,31.5 ,31.0 ,31.2 ,29.9 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 19:00,,,,31.6 ,30.7 ,31.5 ,30.9 ,31.2 ,29.9 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 20:00,,,,31.6 ,30.7 ,31.5 ,31.0 ,31.2 ,29.9 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 21:00,,,,31.6 ,30.7 ,31.5 ,31.0 ,31.2 ,29.9 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 22:00,,,,31.6 ,30.7 ,31.5 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/9 23:00,,,,31.6 ,30.7 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 0:00,,,,31.6 ,30.7 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 1:00,,,,31.6 ,30.7 ,31.5 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 2:00,,,,31.6 ,30.7 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 3:00,,,,31.6 ,30.7 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 4:00,,,,31.6 ,30.7 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 5:00,,,,31.6 ,30.7 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 6:00,,,,31.6 ,30.7 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 7:00,,,,31.6 ,30.8 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 8:00,,,,31.6 ,30.8 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,-,-,
2020/9/10 9:00,,,,31.6 ,30.8 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,-,-,
2020/9/10 10:00,,,,31.6 ,30.8 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 11:00,,,,31.6 ,30.8 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 12:00,,,,31.6 ,30.8 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 13:00,,,,31.7 ,30.8 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 14:00,,,,31.7 ,30.8 ,31.6 ,31.0 ,31.3 ,30.0 ,1.5 ,1.4 ,28.0 ,27.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 15:00,,,,31.6 ,30.8 ,31.6 ,31.0 ,31.3 ,29.9 ,1.5 ,1.4 ,28.0 ,27.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 16:00,,,,31.7 ,30.8 ,31.6 ,31.0 ,31.3 ,30.0 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 17:00,,,,31.7 ,30.8 ,31.6 ,31.0 ,31.3 ,30.0 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 18:00,,,,31.7 ,30.8 ,31.6 ,31.0 ,31.3 ,30.0 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 19:00,,,,31.7 ,30.8 ,31.6 ,31.0 ,31.3 ,30.0 ,1.5 ,1.4 ,28.0 ,27.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 20:00,,,,31.7 ,30.8 ,31.6 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 21:00,,,,31.7 ,30.8 ,31.6 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 22:00,,,,31.7 ,30.8 ,31.6 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/10 23:00,,,,31.7 ,30.8 ,31.6 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 0:00,,,,31.7 ,30.8 ,31.6 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 1:00,,,,31.7 ,30.8 ,31.6 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 2:00,,,,31.7 ,30.9 ,31.6 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 3:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 4:00,,,,31.7 ,30.8 ,31.6 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 5:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 6:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 7:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 8:00,,,,31.7 ,30.9 ,31.6 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 9:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 10:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 11:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.3 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 12:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 13:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 14:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 15:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 16:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 17:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,28.0 ,27.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 18:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 19:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,28.0 ,27.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 20:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,28.0 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 21:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 22:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.1 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/11 23:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 0:00,,,,31.8 ,31.0 ,31.7 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 1:00,,,,31.8 ,31.0 ,31.7 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 2:00,,,,31.8 ,31.0 ,31.7 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 3:00,,,,31.7 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 4:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 5:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.9 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 6:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.9 ,27.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 7:00,,,,31.8 ,30.9 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 8:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 9:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 10:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 11:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 12:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 13:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 14:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 15:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 16:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 17:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 18:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 19:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 20:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.8 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 21:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 22:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.7 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/12 23:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 0:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 1:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.6 ,27.5 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 2:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 3:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 4:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 5:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.6 ,27.4 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 6:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.6 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 7:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.6 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 8:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.6 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 9:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 10:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 11:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 12:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 13:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 14:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 15:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 16:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.5 ,27.3 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 17:00,,,,31.8 ,30.9 ,31.7 ,31.0 ,31.4 ,29.9 ,1.5 ,1.4 ,27.5 ,27.2 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 18:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.4 ,27.2 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 19:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.4 ,27.2 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 20:00,,,,31.9 ,30.9 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.4 ,27.2 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 21:00,,,,31.8 ,30.9 ,31.7 ,31.0 ,31.4 ,29.9 ,1.5 ,1.4 ,27.4 ,27.1 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 22:00,,,,31.8 ,30.9 ,31.7 ,31.0 ,31.4 ,29.9 ,1.5 ,1.4 ,27.3 ,27.1 ,ND,2.1E-01,ND,2.1E-01,
2020/9/13 23:00,,,,31.8 ,30.9 ,31.7 ,31.0 ,31.4 ,29.9 ,1.5 ,1.4 ,27.3 ,27.1 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 0:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.3 ,27.1 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 1:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.3 ,27.1 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 2:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.3 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 3:00,,,,31.9 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.3 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 4:00,,,,31.9 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.2 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 5:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.2 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 6:00,,,,31.9 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 7:00,,,,31.8 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 8:00,,,,31.9 ,30.9 ,31.8 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 9:00,,,,31.9 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 10:00,,,,31.9 ,30.9 ,31.7 ,31.0 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 11:00,,,,31.9 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 12:00,,,,31.9 ,30.9 ,31.7 ,31.0 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 13:00,,,,31.9 ,30.9 ,31.7 ,31.0 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 14:00,,,,31.9 ,30.9 ,31.7 ,31.0 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 15:00,,,,31.9 ,30.9 ,31.7 ,31.0 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 16:00,,,,31.9 ,30.9 ,31.7 ,31.0 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 17:00,,,,31.9 ,30.9 ,31.7 ,31.0 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 18:00,,,,31.9 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,27.0 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 19:00,,,,31.9 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 20:00,,,,31.9 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 21:00,,,,31.9 ,30.9 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 22:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/14 23:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 0:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.1 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 1:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 2:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 3:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 4:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 5:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 6:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 7:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 8:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 9:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 10:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 11:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 12:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 13:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 14:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 15:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 16:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 17:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 18:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 19:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 20:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 21:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 22:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/15 23:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 0:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,29.9 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 1:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 2:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 3:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 4:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 5:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 6:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 7:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 8:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 9:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 10:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 11:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 12:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 13:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 14:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 15:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 16:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 17:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 18:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 19:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 20:00,,,,31.9 ,31.0 ,31.7 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 21:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 22:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/16 23:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 0:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 1:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 2:00,,,,31.9 ,31.0 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 3:00,,,,31.9 ,31.1 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 4:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 5:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 6:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 7:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.5 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 8:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 9:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 10:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 11:00,,,,31.9 ,31.1 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.8 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 12:00,,,,31.9 ,31.1 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 13:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 14:00,,,,31.9 ,31.1 ,31.8 ,31.1 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 15:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.6 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 16:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,26.9 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 17:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 18:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 19:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 20:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 21:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 22:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/17 23:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 0:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 1:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 2:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 3:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.5 ,30.0 ,1.5 ,1.4 ,27.0 ,26.7 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 4:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 5:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 6:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 7:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.4 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 8:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.5 ,30.0 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 9:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 10:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 11:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 12:00,,,,31.9 ,31.1 ,31.6 ,30.9 ,31.2 ,30.1 ,1.5 ,1.4 ,27.0 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 13:00,,,,31.9 ,31.1 ,31.6 ,30.9 ,31.2 ,30.0 ,1.5 ,1.4 ,27.1 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 14:00,,,,31.9 ,31.1 ,31.7 ,31.0 ,31.2 ,30.1 ,1.5 ,1.4 ,27.1 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 15:00,,,,32.0 ,31.2 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 16:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 17:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 18:00,,,,31.9 ,31.1 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 19:00,,,,32.0 ,31.2 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 20:00,,,,31.9 ,31.2 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 21:00,,,,31.9 ,31.2 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 22:00,,,,32.0 ,31.2 ,31.9 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/18 23:00,,,,31.9 ,31.2 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/19 0:00,,,,31.9 ,31.2 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/19 1:00,,,,31.9 ,31.2 ,31.8 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
2020/9/19 2:00,,,,32.0 ,31.2 ,31.9 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.8 ,ND,2.1E-01,ND,2.1E-01,
2020/9/19 3:00,,,,32.0 ,31.2 ,31.9 ,31.2 ,31.5 ,30.1 ,1.5 ,1.4 ,27.1 ,26.9 ,ND,2.1E-01,ND,2.1E-01,
