,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2020/10/28 18:00,,,,28.9 ,27.8 ,28.4 ,27.7 ,28.3 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 19:00,,,,28.8 ,27.8 ,28.4 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 20:00,,,,28.8 ,27.8 ,28.4 ,27.7 ,28.2 ,26.7 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 21:00,,,,28.8 ,27.7 ,28.4 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 22:00,,,,28.8 ,27.7 ,28.4 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/28 23:00,,,,28.8 ,27.7 ,28.4 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 0:00,,,,28.8 ,27.7 ,28.4 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 1:00,,,,28.8 ,27.7 ,28.3 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 2:00,,,,28.8 ,27.7 ,28.3 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 3:00,,,,28.8 ,27.7 ,28.4 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 4:00,,,,28.8 ,27.7 ,28.4 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 5:00,,,,28.8 ,27.7 ,28.3 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.7 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 6:00,,,,28.8 ,27.7 ,28.4 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.7 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 7:00,,,,28.8 ,27.7 ,28.3 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 8:00,,,,28.8 ,27.7 ,28.4 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.7 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 9:00,,,,28.8 ,27.7 ,28.3 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.7 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 10:00,,,,28.8 ,27.7 ,28.3 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 11:00,,,,28.8 ,27.7 ,28.3 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 12:00,,,,28.8 ,27.7 ,28.3 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 13:00,,,,28.8 ,27.7 ,28.3 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 14:00,,,,28.7 ,27.7 ,28.3 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 15:00,,,,28.7 ,27.7 ,28.3 ,27.6 ,28.2 ,26.6 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 16:00,,,,28.7 ,27.7 ,28.3 ,27.7 ,28.2 ,26.6 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 17:00,,,,28.7 ,27.7 ,28.3 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 18:00,,,,28.7 ,27.7 ,28.3 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 19:00,,,,28.7 ,27.7 ,28.3 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,20.1 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 20:00,,,,28.7 ,27.7 ,28.3 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 21:00,,,,28.8 ,27.7 ,28.3 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 22:00,,,,28.7 ,27.7 ,28.3 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,20.0 ,19.8 ,ND,2.0E-01,ND,1.9E-01,
2020/10/29 23:00,,,,28.7 ,27.7 ,28.3 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,20.0 ,19.7 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 0:00,,,,28.7 ,27.6 ,28.3 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,20.0 ,19.7 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 1:00,,,,28.7 ,27.6 ,28.2 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,19.9 ,19.7 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 2:00,,,,28.7 ,27.6 ,28.3 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,20.0 ,19.7 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 3:00,,,,28.7 ,27.6 ,28.3 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,19.9 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 4:00,,,,28.7 ,27.6 ,28.2 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,19.9 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 5:00,,,,28.7 ,27.6 ,28.2 ,27.6 ,28.1 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 6:00,,,,28.7 ,27.6 ,28.2 ,27.6 ,28.1 ,26.6 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 7:00,,,,28.7 ,27.6 ,28.2 ,27.6 ,28.1 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 8:00,,,,28.7 ,27.6 ,28.2 ,27.6 ,28.1 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 9:00,,,,28.7 ,27.6 ,28.2 ,27.6 ,28.1 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 10:00,,,,28.7 ,27.6 ,28.2 ,27.6 ,28.1 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 11:00,,,,28.7 ,27.6 ,28.2 ,27.6 ,28.1 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 12:00,,,,28.7 ,27.6 ,28.2 ,27.6 ,28.1 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 13:00,,,,28.7 ,27.6 ,28.2 ,27.6 ,28.1 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 14:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.1 ,26.5 ,1.5 ,1.4 ,19.9 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 15:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.0 ,26.5 ,1.5 ,1.4 ,19.9 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 16:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.1 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 17:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.0 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 18:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.0 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 19:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.0 ,26.5 ,1.5 ,1.4 ,19.8 ,19.6 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 20:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.0 ,26.5 ,1.5 ,1.4 ,19.8 ,19.5 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 21:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.0 ,26.5 ,1.5 ,1.4 ,19.8 ,19.5 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 22:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.0 ,26.5 ,1.5 ,1.4 ,19.8 ,19.5 ,ND,2.0E-01,ND,1.9E-01,
2020/10/30 23:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.7 ,19.5 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 0:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.7 ,19.5 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 1:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.0 ,26.5 ,1.5 ,1.4 ,19.6 ,19.5 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 2:00,,,,28.6 ,27.6 ,28.2 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.6 ,19.4 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 3:00,,,,28.7 ,27.6 ,28.2 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.6 ,19.4 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 4:00,,,,28.6 ,27.6 ,28.1 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.6 ,19.4 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 5:00,,,,28.6 ,27.6 ,28.2 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.6 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 6:00,,,,28.6 ,27.6 ,28.1 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.6 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 7:00,,,,28.6 ,27.5 ,28.1 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 8:00,,,,28.6 ,27.6 ,28.1 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 9:00,,,,28.6 ,27.6 ,28.1 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 10:00,,,,28.6 ,27.5 ,28.1 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.6 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 11:00,,,,28.6 ,27.5 ,28.1 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.6 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 12:00,,,,28.6 ,27.5 ,28.1 ,27.4 ,28.0 ,26.4 ,1.5 ,1.4 ,19.6 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 13:00,,,,28.6 ,27.5 ,28.1 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.6 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 14:00,,,,28.6 ,27.5 ,28.1 ,27.4 ,27.9 ,26.4 ,1.5 ,1.4 ,19.6 ,19.4 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 15:00,,,,28.6 ,27.5 ,28.1 ,27.5 ,28.0 ,26.4 ,1.5 ,1.4 ,19.6 ,19.4 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 16:00,,,,28.6 ,27.5 ,28.1 ,27.4 ,28.0 ,26.4 ,1.5 ,1.4 ,19.6 ,19.4 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 17:00,,,,28.5 ,27.5 ,28.1 ,27.4 ,27.9 ,26.4 ,1.5 ,1.4 ,19.6 ,19.4 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 18:00,,,,28.5 ,27.5 ,28.1 ,27.4 ,27.9 ,26.4 ,1.5 ,1.4 ,19.6 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 19:00,,,,28.5 ,27.5 ,28.1 ,27.4 ,27.9 ,26.3 ,1.5 ,1.4 ,19.6 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 20:00,,,,28.5 ,27.5 ,28.1 ,27.4 ,27.9 ,26.3 ,1.5 ,1.4 ,19.6 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 21:00,,,,28.5 ,27.5 ,28.1 ,27.4 ,27.9 ,26.3 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 22:00,,,,28.5 ,27.5 ,28.1 ,27.4 ,27.9 ,26.3 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/10/31 23:00,,,,28.5 ,27.5 ,28.1 ,27.4 ,27.9 ,26.4 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 0:00,,,,28.5 ,27.5 ,28.1 ,27.4 ,27.9 ,26.4 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 1:00,,,,28.5 ,27.5 ,28.0 ,27.4 ,27.9 ,26.4 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 2:00,,,,28.5 ,27.4 ,28.0 ,27.4 ,27.9 ,26.3 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 3:00,,,,28.5 ,27.4 ,28.0 ,27.4 ,27.9 ,26.3 ,1.5 ,1.4 ,19.5 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 4:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.9 ,26.3 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 5:00,,,,28.5 ,27.4 ,28.0 ,27.4 ,27.9 ,26.4 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 6:00,,,,28.5 ,27.4 ,28.0 ,27.4 ,27.9 ,26.3 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 7:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.9 ,26.3 ,1.5 ,1.4 ,19.3 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 8:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.9 ,26.3 ,1.5 ,1.4 ,19.3 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 9:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.9 ,26.3 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 10:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.9 ,26.3 ,1.5 ,1.4 ,19.3 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 11:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.8 ,26.3 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 12:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.9 ,26.3 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 13:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.8 ,26.3 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 14:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.8 ,26.3 ,1.5 ,1.4 ,19.4 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 15:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.8 ,26.3 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 16:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.9 ,26.3 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 17:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.9 ,26.3 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 18:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 19:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.9 ,26.3 ,1.5 ,1.4 ,19.5 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 20:00,,,,28.5 ,27.4 ,28.0 ,27.3 ,27.8 ,26.3 ,1.5 ,1.4 ,19.4 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 21:00,,,,28.5 ,27.4 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 22:00,,,,28.5 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/1 23:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 0:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 1:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 2:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 3:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 4:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 5:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 6:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 7:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 8:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 9:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.4 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 10:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 11:00,,,,28.4 ,27.3 ,27.9 ,27.2 ,27.8 ,26.2 ,1.5 ,1.4 ,19.5 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 12:00,,,,28.4 ,27.3 ,27.9 ,27.2 ,27.8 ,26.2 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 13:00,,,,28.4 ,27.3 ,27.9 ,27.3 ,27.8 ,26.2 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 14:00,,,,28.4 ,27.3 ,27.9 ,27.2 ,27.7 ,26.2 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 15:00,,,,28.4 ,27.3 ,27.9 ,27.2 ,27.8 ,26.2 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 16:00,,,,28.3 ,27.3 ,27.9 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 17:00,,,,28.4 ,27.3 ,27.9 ,27.2 ,27.8 ,26.2 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 18:00,,,,28.4 ,27.3 ,27.9 ,27.2 ,27.8 ,26.2 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 19:00,,,,28.4 ,27.3 ,27.9 ,27.2 ,27.7 ,26.2 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 20:00,,,,28.4 ,27.3 ,27.9 ,27.2 ,27.7 ,26.2 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 21:00,,,,28.4 ,27.3 ,27.9 ,27.2 ,27.7 ,26.2 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 22:00,,,,28.3 ,27.3 ,27.9 ,27.2 ,27.7 ,26.2 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/2 23:00,,,,28.3 ,27.3 ,27.9 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 0:00,,,,28.3 ,27.3 ,27.9 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 1:00,,,,28.3 ,27.3 ,27.8 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 2:00,,,,28.3 ,27.2 ,27.8 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 3:00,,,,28.3 ,27.2 ,27.8 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 4:00,,,,28.3 ,27.2 ,27.8 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 5:00,,,,28.3 ,27.2 ,27.8 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 6:00,,,,28.3 ,27.2 ,27.8 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 7:00,,,,28.3 ,27.2 ,27.8 ,27.2 ,27.7 ,26.2 ,1.5 ,1.4 ,19.4 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 8:00,,,,28.3 ,27.2 ,27.8 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 9:00,,,,28.3 ,27.2 ,27.8 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 10:00,,,,28.3 ,27.2 ,27.8 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 11:00,,,,28.3 ,27.2 ,27.8 ,27.1 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 12:00,,,,28.3 ,27.2 ,27.8 ,27.1 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 13:00,,,,28.3 ,27.2 ,27.8 ,27.1 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 14:00,,,,28.3 ,27.2 ,27.8 ,27.1 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 15:00,,,,28.3 ,27.2 ,27.8 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 16:00,,,,28.3 ,27.2 ,27.8 ,27.2 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 17:00,,,,28.3 ,27.2 ,27.8 ,27.1 ,27.7 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 18:00,,,,28.2 ,27.2 ,27.8 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 19:00,,,,28.3 ,27.2 ,27.8 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 20:00,,,,28.2 ,27.2 ,27.8 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 21:00,,,,28.2 ,27.2 ,27.8 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 22:00,,,,28.2 ,27.2 ,27.7 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/3 23:00,,,,28.2 ,27.2 ,27.8 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.5 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 0:00,,,,28.2 ,27.2 ,27.8 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.4 ,19.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 1:00,,,,28.2 ,27.2 ,27.8 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 2:00,,,,28.2 ,27.2 ,27.7 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.4 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 3:00,,,,28.2 ,27.2 ,27.7 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.3 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 4:00,,,,28.2 ,27.1 ,27.7 ,27.0 ,27.6 ,26.1 ,1.5 ,1.4 ,19.3 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 5:00,,,,28.2 ,27.1 ,27.7 ,27.0 ,27.6 ,26.1 ,1.5 ,1.4 ,19.3 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 6:00,,,,28.2 ,27.1 ,27.7 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.3 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 7:00,,,,28.2 ,27.1 ,27.7 ,27.0 ,27.6 ,26.1 ,1.5 ,1.4 ,19.3 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 8:00,,,,28.2 ,27.1 ,27.7 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.3 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 9:00,,,,28.2 ,27.1 ,27.7 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.3 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 10:00,,,,28.2 ,27.1 ,27.7 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.3 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 11:00,,,,28.3 ,27.2 ,27.7 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.3 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 12:00,,,,28.3 ,27.2 ,27.7 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,19.3 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 13:00,,,,28.2 ,27.2 ,27.7 ,27.1 ,27.6 ,26.0 ,1.5 ,1.4 ,19.3 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 14:00,,,,28.2 ,27.1 ,27.7 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.3 ,19.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 15:00,,,,28.2 ,27.1 ,27.7 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.3 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 16:00,,,,28.2 ,27.1 ,27.6 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.3 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 17:00,,,,28.2 ,27.1 ,27.6 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.2 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 18:00,,,,28.2 ,27.1 ,27.7 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.2 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 19:00,,,,28.2 ,27.1 ,27.6 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.1 ,19.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 20:00,,,,28.2 ,27.1 ,27.6 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.1 ,18.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 21:00,,,,28.2 ,27.1 ,27.6 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.1 ,18.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 22:00,,,,28.2 ,27.1 ,27.6 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.1 ,18.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/4 23:00,,,,28.2 ,27.1 ,27.6 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.1 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 0:00,,,,28.2 ,27.1 ,27.6 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.1 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 1:00,,,,28.2 ,27.1 ,27.6 ,27.0 ,27.6 ,26.0 ,1.5 ,1.4 ,19.1 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 2:00,,,,28.1 ,27.1 ,27.6 ,27.0 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 3:00,,,,28.2 ,27.1 ,27.6 ,27.0 ,27.5 ,26.0 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 4:00,,,,28.2 ,27.1 ,27.6 ,27.0 ,27.5 ,26.0 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 5:00,,,,28.2 ,27.1 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 6:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 7:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 8:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 9:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 10:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 11:00,,,,28.1 ,27.1 ,27.6 ,27.0 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 12:00,,,,28.1 ,27.1 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 13:00,,,,28.1 ,27.1 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 14:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 15:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 16:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 17:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 18:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 19:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,18.9 ,18.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 20:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.9 ,1.5 ,1.4 ,19.0 ,18.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 21:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.8 ,1.5 ,1.4 ,18.9 ,18.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 22:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.8 ,1.5 ,1.4 ,18.9 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/5 23:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.4 ,25.8 ,1.5 ,1.4 ,18.9 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 0:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.5 ,25.8 ,1.5 ,1.4 ,18.9 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 1:00,,,,28.1 ,27.0 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.9 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 2:00,,,,28.1 ,27.0 ,27.6 ,26.9 ,27.4 ,25.9 ,1.5 ,1.4 ,18.9 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 3:00,,,,28.1 ,27.0 ,27.5 ,26.8 ,27.5 ,25.8 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 4:00,,,,28.1 ,27.0 ,27.5 ,26.8 ,27.5 ,25.8 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 5:00,,,,28.1 ,27.0 ,27.5 ,26.8 ,27.5 ,25.8 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 6:00,,,,28.0 ,27.0 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 7:00,,,,28.1 ,27.0 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.8 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 8:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.8 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 9:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.8 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 10:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.8 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 11:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.8 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 12:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.8 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 13:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.8 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 14:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.8 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 15:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 16:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 17:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 18:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 19:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 20:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.7 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 21:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.8 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 22:00,,,,28.0 ,26.9 ,27.4 ,26.8 ,27.4 ,25.7 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/6 23:00,,,,28.0 ,26.9 ,27.4 ,26.8 ,27.4 ,25.7 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 0:00,,,,27.9 ,26.9 ,27.5 ,26.8 ,27.4 ,25.7 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 1:00,,,,27.9 ,26.9 ,27.5 ,26.8 ,27.4 ,25.7 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 2:00,,,,27.9 ,26.9 ,27.5 ,26.8 ,27.4 ,25.7 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 3:00,,,,28.0 ,26.9 ,27.5 ,26.8 ,27.4 ,25.7 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 4:00,,,,28.0 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 5:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 6:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 7:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 8:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.5 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 9:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 10:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 11:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 12:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 13:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 14:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 15:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 16:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.6 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 17:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 18:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 19:00,,,,27.9 ,26.8 ,27.4 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 20:00,,,,27.9 ,26.7 ,27.3 ,26.7 ,27.3 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 21:00,,,,27.9 ,26.8 ,27.3 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 22:00,,,,27.8 ,26.7 ,27.3 ,26.7 ,27.3 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/7 23:00,,,,27.8 ,26.7 ,27.3 ,26.7 ,27.2 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 0:00,,,,27.8 ,26.7 ,27.3 ,26.7 ,27.3 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 1:00,,,,27.9 ,26.7 ,27.3 ,26.7 ,27.3 ,25.7 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 2:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 3:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 4:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 5:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 6:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 7:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 8:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 9:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 10:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 11:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 12:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 13:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 14:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 15:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.9 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 16:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 17:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.9 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 18:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.9 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 19:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 20:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 21:00,,,,27.8 ,26.7 ,27.3 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 22:00,,,,27.7 ,26.7 ,27.2 ,26.6 ,27.1 ,25.5 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/8 23:00,,,,27.8 ,26.7 ,27.2 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 0:00,,,,27.8 ,26.6 ,27.2 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 1:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 2:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.2 ,25.6 ,1.5 ,1.4 ,18.8 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 3:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 4:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.6 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 5:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.5 ,1.5 ,1.4 ,18.7 ,18.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 6:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.6 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 7:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.5 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 8:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.5 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 9:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.5 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 10:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.5 ,1.5 ,1.4 ,18.6 ,18.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 11:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.5 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 12:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.5 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 13:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.5 ,1.5 ,1.4 ,18.6 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 14:00,,,,27.7 ,26.6 ,27.2 ,26.5 ,27.1 ,25.5 ,1.5 ,1.0 ,18.5 ,18.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/9 15:00,,,,27.7 ,26.6 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/9 16:00,,,,27.7 ,26.6 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/9 17:00,,,,27.7 ,26.6 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/9 18:00,,,,27.7 ,26.6 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.4 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/9 19:00,,,,27.7 ,26.7 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/9 20:00,,,,27.7 ,26.7 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/9 21:00,,,,27.7 ,26.7 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/9 22:00,,,,27.7 ,26.7 ,27.2 ,26.6 ,27.1 ,25.5 ,2.9 ,0.0 ,18.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/9 23:00,,,,27.7 ,26.7 ,27.2 ,26.6 ,27.1 ,25.5 ,2.9 ,0.0 ,18.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 0:00,,,,27.7 ,26.7 ,27.2 ,26.6 ,27.1 ,25.5 ,2.9 ,0.0 ,18.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 1:00,,,,27.7 ,26.7 ,27.2 ,26.6 ,27.1 ,25.5 ,2.9 ,0.0 ,18.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 2:00,,,,27.7 ,26.7 ,27.2 ,26.6 ,27.1 ,25.5 ,2.9 ,0.0 ,18.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 3:00,,,,27.7 ,26.7 ,27.2 ,26.6 ,27.1 ,25.5 ,2.9 ,0.0 ,18.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 4:00,,,,27.7 ,26.7 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 5:00,,,,27.7 ,26.7 ,27.2 ,26.6 ,27.1 ,25.5 ,2.9 ,0.0 ,18.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 6:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.5 ,2.9 ,0.0 ,18.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 7:00,,,,27.7 ,26.6 ,27.2 ,26.6 ,27.1 ,25.5 ,2.9 ,0.0 ,18.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 8:00,,,,27.7 ,26.7 ,27.2 ,26.6 ,27.1 ,25.5 ,2.9 ,0.0 ,18.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 9:00,,,,27.7 ,26.7 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 10:00,,,,27.7 ,26.7 ,27.2 ,26.6 ,27.1 ,25.5 ,2.9 ,0.0 ,18.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 11:00,,,,27.7 ,26.7 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 12:00,,,,27.7 ,26.7 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 13:00,,,,27.7 ,26.6 ,27.1 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 14:00,,,,27.7 ,26.7 ,27.2 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,18.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 15:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.1 ,25.5 ,3.0 ,0.0 ,18.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 16:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.4 ,2.9 ,0.0 ,18.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 17:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.5 ,2.9 ,0.0 ,18.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 18:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.1 ,25.5 ,2.9 ,0.0 ,17.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 19:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.4 ,3.0 ,0.0 ,17.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 20:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.4 ,2.9 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 21:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.5 ,2.9 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 22:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.5 ,2.9 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/10 23:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.4 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 0:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.4 ,2.9 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 1:00,,,,27.6 ,26.6 ,27.1 ,26.4 ,27.0 ,25.4 ,2.9 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 2:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.4 ,2.9 ,0.0 ,17.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 3:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.4 ,2.9 ,0.0 ,17.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 4:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.4 ,2.9 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 5:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.4 ,2.9 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 6:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.4 ,2.9 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 7:00,,,,27.6 ,26.6 ,27.1 ,26.4 ,27.0 ,25.4 ,2.9 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 8:00,,,,27.6 ,26.6 ,27.1 ,26.5 ,27.0 ,25.4 ,3.0 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 9:00,,,,27.6 ,26.6 ,27.0 ,26.4 ,26.9 ,25.4 ,2.9 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 10:00,,,,27.6 ,26.6 ,27.1 ,26.4 ,27.0 ,25.4 ,2.9 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 11:00,,,,27.6 ,26.6 ,27.1 ,26.4 ,27.0 ,25.4 ,2.9 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 12:00,,,,27.6 ,26.6 ,27.1 ,26.4 ,27.0 ,25.4 ,2.9 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 13:00,,,,27.6 ,26.6 ,27.0 ,26.4 ,27.0 ,25.4 ,2.9 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 14:00,,,,27.6 ,26.6 ,27.1 ,26.4 ,27.0 ,25.3 ,2.9 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 15:00,,,,27.5 ,26.6 ,27.0 ,26.4 ,26.9 ,25.3 ,3.0 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 16:00,,,,27.6 ,26.6 ,27.0 ,26.4 ,26.9 ,25.3 ,2.9 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 17:00,,,,27.6 ,26.6 ,27.0 ,26.4 ,26.9 ,25.3 ,2.9 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 18:00,,,,27.5 ,26.6 ,27.0 ,26.4 ,26.9 ,25.3 ,3.0 ,0.0 ,17.4 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 19:00,,,,27.5 ,26.5 ,27.0 ,26.4 ,26.9 ,25.3 ,3.0 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 20:00,,,,27.5 ,26.5 ,27.0 ,26.4 ,26.9 ,25.3 ,3.0 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 21:00,,,,27.5 ,26.6 ,27.0 ,26.4 ,26.9 ,25.3 ,2.9 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 22:00,,,,27.5 ,26.6 ,27.0 ,26.4 ,26.9 ,25.3 ,3.0 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/11 23:00,,,,27.5 ,26.5 ,27.0 ,26.4 ,26.9 ,25.3 ,2.9 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 0:00,,,,27.5 ,26.5 ,27.0 ,26.4 ,26.9 ,25.3 ,3.0 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 1:00,,,,27.5 ,26.5 ,27.0 ,26.4 ,26.9 ,25.3 ,3.0 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 2:00,,,,27.5 ,26.5 ,27.0 ,26.4 ,26.9 ,25.3 ,3.0 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 3:00,,,,27.5 ,26.5 ,27.0 ,26.4 ,26.8 ,25.3 ,2.9 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 4:00,,,,27.5 ,26.5 ,27.0 ,26.4 ,26.8 ,25.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 5:00,,,,27.5 ,26.5 ,26.9 ,26.3 ,26.8 ,25.3 ,2.9 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 6:00,,,,27.5 ,26.4 ,26.9 ,26.3 ,26.8 ,25.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 7:00,,,,27.5 ,26.4 ,27.0 ,26.3 ,26.9 ,25.3 ,2.9 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 8:00,,,,27.5 ,26.4 ,26.9 ,26.3 ,26.8 ,25.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 9:00,,,,27.5 ,26.4 ,26.9 ,26.3 ,26.8 ,25.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 10:00,,,,27.5 ,26.4 ,26.9 ,26.3 ,26.8 ,25.2 ,2.9 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/12 11:00,,,,27.5 ,26.5 ,27.0 ,26.4 ,26.8 ,25.3 ,2.9 ,0.0 ,17.1 ,-,-,-,ND,1.9E-01,
2020/11/12 12:00,,,,27.5 ,26.5 ,26.9 ,26.3 ,26.8 ,25.2 ,3.0 ,0.0 ,17.0 ,-,-,-,ND,1.9E-01,
2020/11/12 13:00,,,,27.5 ,26.4 ,26.9 ,26.3 ,26.8 ,25.2 ,3.0 ,0.0 ,17.1 ,-,-,-,ND,1.9E-01,
2020/11/12 14:00,,,,27.5 ,26.4 ,26.9 ,26.3 ,26.8 ,25.2 ,3.0 ,0.0 ,17.0 ,-,-,-,ND,1.9E-01,
2020/11/12 15:00,,,,27.4 ,26.4 ,26.9 ,26.3 ,26.8 ,25.2 ,2.9 ,0.0 ,17.0 ,-,-,-,ND,1.9E-01,
2020/11/12 16:00,,,,27.4 ,26.4 ,26.9 ,26.3 ,26.8 ,25.2 ,3.0 ,0.0 ,17.0 ,-,-,-,ND,1.9E-01,
2020/11/12 17:00,,,,27.4 ,26.4 ,26.9 ,26.3 ,26.8 ,25.2 ,3.0 ,0.0 ,17.0 ,-,-,-,ND,1.9E-01,
2020/11/12 18:00,,,,27.4 ,26.4 ,26.9 ,26.2 ,26.7 ,25.1 ,2.9 ,0.0 ,17.0 ,-,-,-,ND,1.9E-01,
2020/11/12 19:00,,,,27.4 ,26.4 ,26.9 ,26.3 ,26.8 ,25.2 ,3.0 ,0.0 ,16.9 ,-,-,-,ND,1.9E-01,
2020/11/12 20:00,,,,27.4 ,26.4 ,26.9 ,26.3 ,26.8 ,25.2 ,3.0 ,0.0 ,16.9 ,-,-,-,ND,1.9E-01,
2020/11/12 21:00,,,,27.4 ,26.4 ,26.8 ,26.3 ,26.8 ,25.1 ,3.0 ,0.0 ,16.9 ,-,-,-,ND,1.9E-01,
2020/11/12 22:00,,,,27.4 ,26.3 ,26.8 ,26.3 ,26.8 ,25.1 ,3.0 ,0.0 ,16.8 ,-,-,-,ND,1.9E-01,
2020/11/12 23:00,,,,27.4 ,26.4 ,26.9 ,26.2 ,26.7 ,25.1 ,2.9 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 0:00,,,,27.4 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 1:00,,,,27.4 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 2:00,,,,27.4 ,26.3 ,26.9 ,26.2 ,26.7 ,25.1 ,2.9 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 3:00,,,,27.4 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 4:00,,,,27.4 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 5:00,,,,27.4 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 6:00,,,,27.4 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,2.9 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 7:00,,,,27.3 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,2.9 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 8:00,,,,27.3 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 9:00,,,,27.4 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 10:00,,,,27.3 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,2.9 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 11:00,,,,27.4 ,26.4 ,26.9 ,26.2 ,26.7 ,25.1 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 12:00,,,,27.4 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 13:00,,,,27.4 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,2.9 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 14:00,,,,27.4 ,26.3 ,26.8 ,26.2 ,26.7 ,25.1 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 15:00,,,,27.3 ,26.2 ,26.8 ,26.2 ,26.7 ,25.1 ,2.9 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 16:00,,,,27.3 ,26.2 ,26.8 ,26.1 ,26.7 ,25.1 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 17:00,,,,27.3 ,26.2 ,26.8 ,26.1 ,26.7 ,25.1 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 18:00,,,,27.3 ,26.2 ,26.7 ,26.1 ,26.6 ,25.0 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 19:00,,,,27.3 ,26.2 ,26.7 ,26.1 ,26.6 ,25.0 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 20:00,,,,27.3 ,26.2 ,26.7 ,26.1 ,26.6 ,25.0 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 21:00,,,,27.3 ,26.2 ,26.7 ,26.1 ,26.7 ,25.0 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 22:00,,,,27.3 ,26.2 ,26.7 ,26.1 ,26.6 ,25.0 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/13 23:00,,,,27.3 ,26.1 ,26.7 ,26.1 ,26.6 ,25.0 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 0:00,,,,27.2 ,26.1 ,26.7 ,26.1 ,26.6 ,25.0 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 1:00,,,,27.3 ,26.1 ,26.7 ,26.1 ,26.6 ,25.0 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 2:00,,,,27.3 ,26.1 ,26.7 ,26.0 ,26.6 ,25.0 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 3:00,,,,27.3 ,26.1 ,26.7 ,26.0 ,26.6 ,25.0 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 4:00,,,,27.3 ,26.1 ,26.7 ,26.0 ,26.6 ,25.0 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 5:00,,,,27.3 ,26.1 ,26.7 ,26.0 ,26.6 ,25.0 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 6:00,,,,27.2 ,26.1 ,26.7 ,26.0 ,26.6 ,24.9 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 7:00,,,,27.2 ,26.1 ,26.7 ,26.0 ,26.6 ,25.0 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 8:00,,,,27.2 ,26.1 ,26.7 ,26.0 ,26.6 ,24.9 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 9:00,,,,27.2 ,26.1 ,26.7 ,26.1 ,26.6 ,25.0 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 10:00,,,,27.2 ,26.1 ,26.7 ,26.0 ,26.6 ,24.9 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 11:00,,,,27.2 ,26.1 ,26.7 ,26.0 ,26.6 ,24.9 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 12:00,,,,27.2 ,26.1 ,26.7 ,26.0 ,26.6 ,24.9 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 13:00,,,,27.2 ,26.1 ,26.6 ,26.0 ,26.6 ,24.9 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 14:00,,,,27.2 ,26.0 ,26.6 ,26.0 ,26.6 ,24.9 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 15:00,,,,27.2 ,26.0 ,26.6 ,26.0 ,26.6 ,24.9 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 16:00,,,,27.2 ,26.1 ,26.6 ,26.0 ,26.6 ,24.9 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 17:00,,,,27.2 ,26.0 ,26.6 ,26.0 ,26.6 ,24.9 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 18:00,,,,27.2 ,26.0 ,26.6 ,26.0 ,26.5 ,24.9 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 19:00,,,,27.2 ,26.0 ,26.6 ,26.0 ,26.5 ,24.9 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 20:00,,,,27.1 ,26.0 ,26.6 ,26.0 ,26.5 ,24.9 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 21:00,,,,27.1 ,26.0 ,26.6 ,26.0 ,26.5 ,24.9 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 22:00,,,,27.1 ,26.0 ,26.6 ,26.0 ,26.5 ,24.9 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/14 23:00,,,,27.1 ,26.0 ,26.6 ,26.0 ,26.5 ,24.9 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 0:00,,,,27.1 ,26.0 ,26.6 ,26.0 ,26.5 ,24.9 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 1:00,,,,27.1 ,26.0 ,26.6 ,25.9 ,26.5 ,24.9 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 2:00,,,,27.1 ,26.0 ,26.6 ,25.9 ,26.5 ,24.9 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 3:00,,,,27.1 ,26.0 ,26.6 ,25.9 ,26.4 ,24.9 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 4:00,,,,27.1 ,26.0 ,26.6 ,25.9 ,26.5 ,24.9 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 5:00,,,,27.1 ,26.0 ,26.6 ,25.9 ,26.4 ,24.9 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 6:00,,,,27.1 ,26.0 ,26.6 ,25.9 ,26.4 ,24.9 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 7:00,,,,27.1 ,26.0 ,26.6 ,25.9 ,26.4 ,24.9 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 8:00,,,,27.1 ,26.0 ,26.6 ,25.9 ,26.4 ,24.9 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 9:00,,,,27.1 ,25.9 ,26.6 ,25.9 ,26.4 ,24.8 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 10:00,,,,27.1 ,25.9 ,26.6 ,25.9 ,26.4 ,24.8 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 11:00,,,,27.1 ,25.9 ,26.6 ,25.9 ,26.4 ,24.8 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 12:00,,,,27.1 ,25.9 ,26.5 ,25.9 ,26.4 ,24.8 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 13:00,,,,27.1 ,25.9 ,26.5 ,25.9 ,26.4 ,24.8 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 14:00,,,,27.1 ,25.9 ,26.5 ,25.9 ,26.4 ,24.8 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 15:00,,,,27.1 ,25.9 ,26.5 ,25.9 ,26.4 ,24.8 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 16:00,,,,27.0 ,25.9 ,26.5 ,25.8 ,26.4 ,24.8 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 17:00,,,,27.0 ,25.9 ,26.5 ,25.9 ,26.4 ,24.8 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 18:00,,,,27.0 ,25.9 ,26.5 ,25.9 ,26.4 ,24.8 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 19:00,,,,27.0 ,25.9 ,26.5 ,25.9 ,26.4 ,24.8 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 20:00,,,,27.0 ,25.9 ,26.5 ,25.8 ,26.4 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 21:00,,,,27.0 ,25.9 ,26.5 ,25.8 ,26.4 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 22:00,,,,27.0 ,25.9 ,26.5 ,25.8 ,26.4 ,24.7 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/15 23:00,,,,27.0 ,25.9 ,26.5 ,25.8 ,26.4 ,24.8 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 0:00,,,,27.0 ,25.9 ,26.4 ,25.8 ,26.4 ,24.7 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 1:00,,,,27.0 ,25.8 ,26.4 ,25.8 ,26.4 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 2:00,,,,27.0 ,25.9 ,26.4 ,25.8 ,26.4 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 3:00,,,,27.0 ,25.8 ,26.5 ,25.8 ,26.4 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 4:00,,,,27.0 ,25.8 ,26.4 ,25.8 ,26.4 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 5:00,,,,27.0 ,25.8 ,26.4 ,25.8 ,26.3 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 6:00,,,,27.0 ,25.8 ,26.4 ,25.8 ,26.3 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 7:00,,,,26.9 ,25.8 ,26.4 ,25.8 ,26.3 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 8:00,,,,27.0 ,25.8 ,26.4 ,25.8 ,26.3 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 9:00,,,,26.9 ,25.8 ,26.4 ,25.7 ,26.3 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 10:00,,,,26.9 ,25.8 ,26.4 ,25.7 ,26.3 ,24.7 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 11:00,,,,27.0 ,25.8 ,26.4 ,25.8 ,26.3 ,24.7 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 12:00,,,,27.0 ,25.8 ,26.4 ,25.8 ,26.3 ,24.7 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 13:00,,,,27.0 ,25.8 ,26.4 ,25.8 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 14:00,,,,26.9 ,25.8 ,26.4 ,25.8 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 15:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 16:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 17:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 18:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 19:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 20:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 21:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 22:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/16 23:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 0:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.2 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 1:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.3 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 2:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.2 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 3:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.2 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 4:00,,,,26.8 ,25.7 ,26.4 ,25.7 ,26.2 ,24.6 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 5:00,,,,26.9 ,25.7 ,26.4 ,25.7 ,26.2 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 6:00,,,,26.9 ,25.7 ,26.3 ,25.7 ,26.2 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 7:00,,,,26.8 ,25.7 ,26.3 ,25.7 ,26.2 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 8:00,,,,26.8 ,25.7 ,26.3 ,25.7 ,26.2 ,24.7 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 9:00,,,,26.9 ,25.7 ,26.3 ,25.7 ,26.2 ,24.7 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 10:00,,,,26.8 ,25.7 ,26.3 ,25.7 ,26.2 ,24.6 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 11:00,,,,26.9 ,25.7 ,26.3 ,25.7 ,26.2 ,24.6 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 12:00,,,,26.8 ,25.7 ,26.3 ,25.7 ,26.2 ,24.6 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 13:00,,,,26.8 ,25.7 ,26.3 ,25.7 ,26.2 ,24.6 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 14:00,,,,26.8 ,25.7 ,26.3 ,25.7 ,26.2 ,24.6 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 15:00,,,,26.8 ,25.7 ,26.3 ,25.7 ,26.2 ,24.6 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 16:00,,,,26.8 ,25.7 ,26.3 ,25.7 ,26.2 ,24.6 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 17:00,,,,26.8 ,25.6 ,26.3 ,25.6 ,26.2 ,24.6 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 18:00,,,,26.8 ,25.6 ,26.3 ,25.6 ,26.2 ,24.6 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 19:00,,,,26.8 ,25.6 ,26.3 ,25.6 ,26.2 ,24.6 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 20:00,,,,26.8 ,25.7 ,26.3 ,25.6 ,26.2 ,24.6 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
