,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2020/11/17 21:00,,,,26.8 ,25.6 ,26.2 ,25.6 ,26.1 ,24.6 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 22:00,,,,26.8 ,25.6 ,26.2 ,25.6 ,26.1 ,24.6 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/17 23:00,,,,26.8 ,25.6 ,26.3 ,25.6 ,26.2 ,24.6 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 0:00,,,,26.7 ,25.6 ,26.2 ,25.6 ,26.1 ,24.6 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 1:00,,,,26.8 ,25.6 ,26.2 ,25.6 ,26.1 ,24.6 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 2:00,,,,26.7 ,25.6 ,26.3 ,25.6 ,26.1 ,24.6 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 3:00,,,,26.7 ,25.6 ,26.2 ,25.6 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 4:00,,,,26.7 ,25.6 ,26.2 ,25.6 ,26.1 ,24.6 ,3.0 ,0.0 ,16.4 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 5:00,,,,26.7 ,25.6 ,26.2 ,25.6 ,26.1 ,24.6 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 6:00,,,,26.7 ,25.5 ,26.2 ,25.6 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 7:00,,,,26.7 ,25.5 ,26.2 ,25.5 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 8:00,,,,26.7 ,25.5 ,26.2 ,25.5 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 9:00,,,,26.7 ,25.5 ,26.2 ,25.6 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 10:00,,,,26.7 ,25.5 ,26.2 ,25.6 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 11:00,,,,26.7 ,25.5 ,26.2 ,25.5 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 12:00,,,,26.7 ,25.6 ,26.2 ,25.6 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 13:00,,,,26.7 ,25.6 ,26.2 ,25.6 ,26.1 ,24.5 ,2.9 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 14:00,,,,26.7 ,25.5 ,26.2 ,25.5 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 15:00,,,,26.7 ,25.5 ,26.2 ,25.6 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 16:00,,,,26.7 ,25.5 ,26.2 ,25.5 ,26.1 ,24.5 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 17:00,,,,26.7 ,25.5 ,26.2 ,25.5 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 18:00,,,,26.6 ,25.5 ,26.2 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 19:00,,,,26.7 ,25.5 ,26.2 ,25.5 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 20:00,,,,26.7 ,25.5 ,26.2 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 21:00,,,,26.7 ,25.5 ,26.2 ,25.5 ,26.1 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 22:00,,,,26.6 ,25.4 ,26.1 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/18 23:00,,,,26.6 ,25.5 ,26.1 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 0:00,,,,26.6 ,25.5 ,26.1 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 1:00,,,,26.6 ,25.5 ,26.1 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 2:00,,,,26.6 ,25.5 ,26.1 ,25.5 ,26.0 ,24.4 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 3:00,,,,26.6 ,25.4 ,26.1 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 4:00,,,,26.6 ,25.5 ,26.1 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 5:00,,,,26.6 ,25.4 ,26.1 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 6:00,,,,26.6 ,25.4 ,26.1 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 7:00,,,,26.6 ,25.4 ,26.1 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 8:00,,,,26.6 ,25.4 ,26.1 ,25.5 ,26.0 ,24.5 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 9:00,,,,26.6 ,25.4 ,26.1 ,25.5 ,26.0 ,24.5 ,2.9 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 10:00,,,,26.6 ,25.4 ,26.1 ,25.4 ,26.0 ,24.4 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 11:00,,,,26.6 ,25.4 ,26.1 ,25.5 ,26.0 ,24.4 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 12:00,,,,26.6 ,25.4 ,26.1 ,25.5 ,26.0 ,24.4 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 13:00,,,,26.6 ,25.4 ,26.1 ,25.5 ,26.0 ,24.4 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 14:00,,,,26.6 ,25.4 ,26.1 ,25.4 ,26.0 ,24.4 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 15:00,,,,26.6 ,25.3 ,26.0 ,25.4 ,26.0 ,24.4 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 16:00,,,,26.6 ,25.3 ,26.1 ,25.4 ,26.0 ,24.4 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 17:00,,,,26.6 ,25.3 ,26.1 ,25.4 ,26.0 ,24.4 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 18:00,,,,26.6 ,25.3 ,26.0 ,25.4 ,26.0 ,24.4 ,3.0 ,0.0 ,16.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 19:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 20:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 21:00,,,,26.6 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 22:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,2.9 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/19 23:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 0:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 1:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 2:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 3:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 4:00,,,,26.5 ,25.3 ,26.0 ,25.3 ,25.9 ,24.4 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 5:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 6:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 7:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 8:00,,,,26.5 ,25.3 ,26.0 ,25.3 ,25.9 ,24.4 ,3.0 ,0.0 ,16.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 9:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,16.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 10:00,,,,26.5 ,25.3 ,26.0 ,25.3 ,25.9 ,24.4 ,3.0 ,0.0 ,16.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 11:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,17.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 12:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,2.9 ,0.0 ,17.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 13:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,2.9 ,0.0 ,17.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 14:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,17.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 15:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,3.0 ,0.0 ,17.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 16:00,,,,26.4 ,25.3 ,26.0 ,25.4 ,25.9 ,24.3 ,3.0 ,0.0 ,17.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 17:00,,,,26.4 ,25.3 ,26.0 ,25.4 ,25.9 ,24.3 ,3.0 ,0.0 ,17.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 18:00,,,,26.5 ,25.3 ,26.0 ,25.3 ,25.9 ,24.4 ,3.0 ,0.0 ,17.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 19:00,,,,26.5 ,25.3 ,26.0 ,25.3 ,25.9 ,24.4 ,3.0 ,0.0 ,17.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 20:00,,,,26.5 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,2.9 ,0.0 ,17.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 21:00,,,,26.4 ,25.3 ,26.0 ,25.3 ,25.9 ,24.4 ,2.9 ,0.0 ,17.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 22:00,,,,26.4 ,25.3 ,26.0 ,25.3 ,25.9 ,24.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/20 23:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.9 ,24.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 0:00,,,,26.4 ,25.3 ,26.0 ,25.3 ,25.9 ,24.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 1:00,,,,26.4 ,25.3 ,26.0 ,25.4 ,25.9 ,24.4 ,2.9 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 2:00,,,,26.4 ,25.3 ,26.0 ,25.3 ,25.9 ,24.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 3:00,,,,26.4 ,25.3 ,26.0 ,25.3 ,25.9 ,24.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 4:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 5:00,,,,26.4 ,25.3 ,26.0 ,25.3 ,25.9 ,24.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 6:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.9 ,24.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 7:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 8:00,,,,26.4 ,25.3 ,26.0 ,25.3 ,25.8 ,24.3 ,3.0 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 9:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 10:00,,,,26.4 ,25.3 ,26.0 ,25.3 ,25.9 ,24.3 ,3.0 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 11:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 12:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 13:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 14:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,3.0 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 15:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 16:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 17:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 18:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 19:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 20:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 21:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,3.0 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 22:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/21 23:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 0:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 1:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 2:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 3:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 4:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.1 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 5:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 6:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,3.0 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 7:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 8:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 9:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 10:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.2 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 11:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.3 ,2.9 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 12:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.7 ,24.2 ,2.9 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 13:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.2 ,2.9 ,0.0 ,17.3 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 14:00,,,,26.3 ,25.3 ,25.9 ,25.3 ,25.7 ,24.2 ,2.9 ,0.0 ,17.4 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 15:00,,,,26.3 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,2.9 ,0.0 ,17.4 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 16:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.8 ,24.2 ,2.9 ,0.0 ,17.4 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 17:00,,,,26.3 ,25.3 ,25.9 ,25.3 ,25.8 ,24.2 ,3.0 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 18:00,,,,26.4 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 19:00,,,,26.4 ,25.3 ,25.9 ,25.3 ,25.7 ,24.3 ,3.0 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 20:00,,,,26.3 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,2.9 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 21:00,,,,26.3 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 22:00,,,,26.4 ,25.3 ,25.9 ,25.2 ,25.8 ,24.2 ,3.0 ,0.0 ,17.5 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/22 23:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 0:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 1:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 2:00,,,,26.3 ,25.3 ,25.9 ,25.2 ,25.8 ,24.2 ,3.0 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 3:00,,,,26.3 ,25.2 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 4:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.6 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 5:00,,,,26.3 ,25.3 ,25.9 ,25.2 ,25.8 ,24.2 ,3.0 ,0.0 ,17.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 6:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 7:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 8:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 9:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 10:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 11:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 12:00,,,,26.3 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 13:00,,,,26.3 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 14:00,,,,26.3 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 15:00,,,,26.3 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 16:00,,,,26.3 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,18.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 17:00,,,,26.3 ,25.3 ,25.9 ,25.3 ,25.7 ,24.2 ,3.0 ,0.0 ,18.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 18:00,,,,26.3 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 19:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,18.0 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 20:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 21:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 22:00,,,,26.3 ,25.3 ,25.9 ,25.3 ,25.7 ,24.2 ,3.0 ,0.0 ,17.9 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/23 23:00,,,,26.3 ,25.3 ,25.9 ,25.3 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 0:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 1:00,,,,26.3 ,25.3 ,25.8 ,25.3 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 2:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 3:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 4:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 5:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 6:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 7:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 8:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 9:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 10:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 11:00,,,,26.4 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 12:00,,,,26.4 ,25.3 ,25.9 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 13:00,,,,26.4 ,25.3 ,25.9 ,25.1 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 14:00,,,,26.4 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 15:00,,,,26.3 ,25.2 ,25.8 ,25.2 ,25.7 ,24.1 ,3.0 ,0.0 ,17.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 16:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,3.0 ,0.0 ,17.8 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 17:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,1.8 ,0.8 ,17.7 ,-,ND,2.0E-01,ND,1.9E-01,
2020/11/24 18:00,,,,26.3 ,25.3 ,25.8 ,25.2 ,25.7 ,24.2 ,1.4 ,1.5 ,17.7 ,17.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/24 19:00,,,,26.3 ,25.3 ,25.8 ,25.1 ,25.7 ,24.2 ,1.4 ,1.5 ,17.6 ,17.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/24 20:00,,,,26.3 ,25.2 ,25.8 ,25.1 ,25.7 ,24.2 ,1.4 ,1.5 ,17.6 ,17.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/24 21:00,,,,26.3 ,25.2 ,25.8 ,25.1 ,25.7 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/24 22:00,,,,26.3 ,25.2 ,25.8 ,25.1 ,25.7 ,24.1 ,1.4 ,1.5 ,17.6 ,17.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/24 23:00,,,,26.3 ,25.2 ,25.8 ,25.1 ,25.7 ,24.1 ,1.4 ,1.5 ,17.7 ,17.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 0:00,,,,26.3 ,25.2 ,25.8 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 1:00,,,,26.3 ,25.2 ,25.8 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 2:00,,,,26.3 ,25.2 ,25.8 ,25.1 ,25.6 ,24.2 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 3:00,,,,26.3 ,25.2 ,25.8 ,25.1 ,25.7 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 4:00,,,,26.3 ,25.2 ,25.7 ,25.1 ,25.7 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 5:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 6:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 7:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 8:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 9:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 10:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 11:00,,,,26.3 ,25.1 ,25.8 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 12:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 13:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 14:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.6 ,17.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 15:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.5 ,17.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 16:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.5 ,17.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 17:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.4 ,17.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 18:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.4 ,17.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 19:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.3 ,17.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 20:00,,,,26.3 ,25.1 ,25.7 ,25.0 ,25.6 ,24.1 ,1.4 ,1.5 ,17.3 ,17.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 21:00,,,,26.2 ,25.1 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.4 ,17.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 22:00,,,,26.3 ,25.1 ,25.7 ,25.1 ,25.6 ,24.1 ,1.4 ,1.5 ,17.3 ,17.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/25 23:00,,,,26.2 ,25.0 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 0:00,,,,26.2 ,25.1 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 1:00,,,,26.2 ,25.1 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 2:00,,,,26.2 ,25.1 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 3:00,,,,26.3 ,25.0 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 4:00,,,,26.3 ,25.1 ,25.7 ,25.0 ,25.6 ,24.1 ,1.4 ,1.5 ,17.3 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 5:00,,,,26.3 ,25.0 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 6:00,,,,26.2 ,25.0 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 7:00,,,,26.2 ,25.0 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 8:00,,,,26.2 ,25.0 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.2 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 9:00,,,,26.2 ,25.0 ,25.6 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 10:00,,,,26.2 ,25.0 ,25.6 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 11:00,,,,26.2 ,25.0 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 12:00,,,,26.3 ,25.0 ,25.7 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 13:00,,,,26.2 ,25.0 ,25.6 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.3 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 14:00,,,,26.2 ,24.9 ,25.6 ,25.0 ,25.6 ,23.9 ,1.4 ,1.5 ,17.3 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 15:00,,,,26.2 ,24.9 ,25.6 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.2 ,17.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 16:00,,,,26.2 ,25.0 ,25.6 ,25.0 ,25.6 ,24.0 ,1.4 ,1.5 ,17.1 ,16.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 17:00,,,,26.2 ,24.9 ,25.6 ,25.0 ,25.5 ,23.9 ,1.4 ,1.5 ,17.1 ,16.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 18:00,,,,26.2 ,24.9 ,25.6 ,25.0 ,25.6 ,23.9 ,1.4 ,1.5 ,17.1 ,16.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 19:00,,,,26.2 ,24.9 ,25.6 ,25.0 ,25.5 ,23.9 ,1.4 ,1.5 ,17.1 ,16.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 20:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,17.1 ,16.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 21:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,17.1 ,16.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 22:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,17.0 ,16.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/26 23:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,17.1 ,16.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 0:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,17.0 ,16.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 1:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,17.0 ,16.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 2:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,17.0 ,16.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 3:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,17.0 ,16.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 4:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,17.0 ,16.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 5:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,17.0 ,16.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 6:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,17.0 ,16.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 7:00,,,,26.1 ,24.9 ,25.5 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.9 ,16.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 8:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.9 ,16.7 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 9:00,,,,26.1 ,24.9 ,25.5 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.9 ,16.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 10:00,,,,26.1 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.9 ,16.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 11:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.9 ,16.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 12:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.9 ,16.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 13:00,,,,26.2 ,24.9 ,25.5 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 14:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 15:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 16:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 17:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 18:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 19:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.6 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 20:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 21:00,,,,26.2 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 22:00,,,,26.1 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/27 23:00,,,,26.1 ,24.9 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 0:00,,,,26.1 ,24.8 ,25.6 ,24.9 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 1:00,,,,26.1 ,24.8 ,25.5 ,24.8 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 2:00,,,,26.1 ,24.8 ,25.5 ,24.8 ,25.5 ,23.9 ,1.4 ,1.5 ,16.8 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 3:00,,,,26.1 ,24.8 ,25.5 ,24.8 ,25.5 ,23.8 ,1.4 ,1.5 ,16.7 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 4:00,,,,26.1 ,24.7 ,25.5 ,24.8 ,25.5 ,23.8 ,1.4 ,1.5 ,16.7 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 5:00,,,,26.1 ,24.7 ,25.5 ,24.8 ,25.5 ,23.8 ,1.4 ,1.5 ,16.7 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 6:00,,,,26.1 ,24.7 ,25.5 ,24.8 ,25.4 ,23.8 ,1.4 ,1.5 ,16.7 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 7:00,,,,26.1 ,24.7 ,25.5 ,24.8 ,25.5 ,23.8 ,1.4 ,1.5 ,16.7 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 8:00,,,,26.1 ,24.7 ,25.5 ,24.8 ,25.5 ,23.8 ,1.4 ,1.5 ,16.7 ,16.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 9:00,,,,26.1 ,24.8 ,25.5 ,24.8 ,25.5 ,23.8 ,1.4 ,1.5 ,16.6 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 10:00,,,,26.1 ,24.7 ,25.5 ,24.8 ,25.4 ,23.8 ,1.4 ,1.5 ,16.6 ,16.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 11:00,,,,26.1 ,24.7 ,25.5 ,24.7 ,25.4 ,23.8 ,1.4 ,1.5 ,16.6 ,16.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 12:00,,,,26.1 ,24.7 ,25.5 ,24.8 ,25.4 ,23.8 ,1.4 ,1.5 ,16.7 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 13:00,,,,26.1 ,24.7 ,25.5 ,24.8 ,25.4 ,23.8 ,1.4 ,1.5 ,16.7 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 14:00,,,,26.1 ,24.7 ,25.5 ,24.8 ,25.4 ,23.8 ,1.4 ,1.5 ,16.7 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 15:00,,,,26.1 ,24.7 ,25.5 ,24.8 ,25.4 ,23.8 ,1.4 ,1.5 ,16.7 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 16:00,,,,26.1 ,24.7 ,25.5 ,24.8 ,25.4 ,23.8 ,1.4 ,1.5 ,16.7 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 17:00,,,,26.1 ,24.7 ,25.5 ,24.7 ,25.4 ,23.8 ,1.4 ,1.5 ,16.7 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 18:00,,,,26.1 ,24.7 ,25.5 ,24.7 ,25.4 ,23.8 ,1.4 ,1.5 ,16.6 ,16.5 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 19:00,,,,26.1 ,24.7 ,25.5 ,24.7 ,25.4 ,23.8 ,1.4 ,1.5 ,16.7 ,16.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 20:00,,,,26.0 ,24.7 ,25.5 ,24.7 ,25.4 ,23.7 ,1.4 ,1.5 ,16.6 ,16.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 21:00,,,,26.0 ,24.7 ,25.5 ,24.7 ,25.4 ,23.7 ,1.4 ,1.5 ,16.6 ,16.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 22:00,,,,26.0 ,24.7 ,25.5 ,24.7 ,25.4 ,23.8 ,1.4 ,1.5 ,16.6 ,16.4 ,ND,2.0E-01,ND,1.9E-01,
2020/11/28 23:00,,,,26.1 ,24.7 ,25.5 ,24.7 ,25.4 ,23.7 ,1.4 ,1.5 ,16.6 ,16.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 0:00,,,,26.1 ,24.7 ,25.5 ,24.7 ,25.4 ,23.8 ,1.4 ,1.5 ,16.6 ,16.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 1:00,,,,26.0 ,24.7 ,25.4 ,24.7 ,25.4 ,23.7 ,1.4 ,1.5 ,16.5 ,16.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 2:00,,,,26.1 ,24.7 ,25.5 ,24.7 ,25.4 ,23.8 ,1.4 ,1.5 ,16.5 ,16.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 3:00,,,,26.1 ,24.7 ,25.5 ,24.7 ,25.4 ,23.8 ,1.4 ,1.5 ,16.5 ,16.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 4:00,,,,26.0 ,24.7 ,25.4 ,24.7 ,25.4 ,23.7 ,1.4 ,1.5 ,16.5 ,16.3 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 5:00,,,,26.1 ,24.7 ,25.4 ,24.7 ,25.4 ,23.7 ,1.4 ,1.5 ,16.5 ,16.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 6:00,,,,26.0 ,24.7 ,25.4 ,24.7 ,25.4 ,23.7 ,1.4 ,1.5 ,16.5 ,16.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 7:00,,,,26.0 ,24.7 ,25.4 ,24.7 ,25.4 ,23.7 ,1.4 ,1.5 ,16.4 ,16.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 8:00,,,,26.0 ,24.7 ,25.4 ,24.7 ,25.4 ,23.7 ,1.4 ,1.5 ,16.5 ,16.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 9:00,,,,26.0 ,24.7 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.5 ,16.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 10:00,,,,26.0 ,24.7 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.4 ,16.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 11:00,,,,26.0 ,24.7 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.4 ,16.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 12:00,,,,26.0 ,24.7 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.5 ,16.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 13:00,,,,26.0 ,24.6 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.4 ,16.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 14:00,,,,26.0 ,24.6 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.5 ,16.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 15:00,,,,26.0 ,24.6 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.5 ,16.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 16:00,,,,26.0 ,24.6 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.5 ,16.2 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 17:00,,,,26.0 ,24.6 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.5 ,16.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 18:00,,,,26.0 ,24.7 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.4 ,16.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 19:00,,,,26.0 ,24.6 ,25.4 ,24.6 ,25.3 ,23.7 ,1.4 ,1.5 ,16.4 ,16.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 20:00,,,,26.0 ,24.6 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.4 ,16.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 21:00,,,,26.0 ,24.6 ,25.4 ,24.6 ,25.3 ,23.7 ,1.4 ,1.5 ,16.4 ,16.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 22:00,,,,26.0 ,24.6 ,25.4 ,24.7 ,25.3 ,23.7 ,1.4 ,1.5 ,16.3 ,16.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/29 23:00,,,,26.0 ,24.6 ,25.4 ,24.6 ,25.3 ,23.7 ,1.4 ,1.5 ,16.3 ,16.1 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 0:00,,,,26.0 ,24.6 ,25.4 ,24.6 ,25.3 ,23.7 ,1.4 ,1.5 ,16.3 ,16.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 1:00,,,,26.0 ,24.6 ,25.4 ,24.6 ,25.3 ,23.7 ,1.4 ,1.5 ,16.3 ,16.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 2:00,,,,25.9 ,24.6 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.3 ,16.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 3:00,,,,25.9 ,24.6 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.3 ,16.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 4:00,,,,25.9 ,24.6 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.3 ,16.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 5:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.2 ,16.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 6:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.2 ,16.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 7:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.2 ,16.0 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 8:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.2 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 9:00,,,,25.9 ,24.6 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.2 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 10:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.1 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 11:00,,,,26.0 ,24.6 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.2 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 12:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.1 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 13:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.2 ,23.6 ,1.4 ,1.5 ,16.2 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 14:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.3 ,23.6 ,1.4 ,1.5 ,16.1 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 15:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.2 ,23.5 ,1.4 ,1.5 ,16.2 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 16:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.3 ,23.5 ,1.4 ,1.5 ,16.2 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 17:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.2 ,23.5 ,1.4 ,1.5 ,16.2 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 18:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.2 ,23.5 ,1.4 ,1.5 ,16.1 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 19:00,,,,25.9 ,24.5 ,25.3 ,24.5 ,25.2 ,23.5 ,1.4 ,1.5 ,16.1 ,15.9 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 20:00,,,,25.9 ,24.5 ,25.3 ,24.5 ,25.2 ,23.5 ,1.4 ,1.5 ,16.1 ,15.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 21:00,,,,25.8 ,24.5 ,25.3 ,24.6 ,25.2 ,23.5 ,1.4 ,1.5 ,16.1 ,15.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 22:00,,,,25.9 ,24.5 ,25.3 ,24.6 ,25.2 ,23.5 ,1.4 ,1.5 ,16.1 ,15.8 ,ND,2.0E-01,ND,1.9E-01,
2020/11/30 23:00,,,,25.8 ,24.5 ,25.3 ,24.5 ,25.2 ,23.5 ,1.4 ,1.5 ,16.1 ,15.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 0:00,,,,25.8 ,24.5 ,25.3 ,24.5 ,25.2 ,23.5 ,1.4 ,1.5 ,16.0 ,15.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 1:00,,,,25.9 ,24.5 ,25.3 ,24.5 ,25.2 ,23.5 ,1.4 ,1.5 ,16.0 ,15.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 2:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.5 ,1.4 ,1.5 ,16.0 ,15.7 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 3:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.2 ,23.5 ,1.4 ,1.5 ,16.0 ,15.7 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 4:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.2 ,23.5 ,1.4 ,1.5 ,16.0 ,15.7 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 5:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.2 ,23.5 ,1.4 ,1.5 ,16.0 ,15.7 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 6:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.5 ,1.4 ,1.5 ,16.0 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 7:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.5 ,1.4 ,1.5 ,15.9 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 8:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.5 ,1.4 ,1.5 ,15.9 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 9:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.5 ,1.4 ,1.5 ,15.9 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 10:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.5 ,1.4 ,1.5 ,15.9 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 11:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.2 ,23.5 ,1.4 ,1.5 ,16.0 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 12:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.5 ,1.4 ,1.5 ,16.0 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 13:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.5 ,1.4 ,1.5 ,16.0 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 14:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.5 ,1.4 ,1.5 ,16.0 ,15.7 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 15:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.4 ,1.4 ,1.5 ,16.0 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 16:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.5 ,1.4 ,1.5 ,16.0 ,15.7 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 17:00,,,,25.8 ,24.4 ,25.2 ,24.5 ,25.1 ,23.4 ,1.4 ,1.5 ,16.0 ,15.7 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 18:00,,,,25.8 ,24.4 ,25.2 ,24.4 ,25.1 ,23.5 ,1.4 ,1.5 ,16.0 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 19:00,,,,25.8 ,24.3 ,25.2 ,24.4 ,25.1 ,23.4 ,1.4 ,1.5 ,16.0 ,15.7 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 20:00,,,,25.8 ,24.3 ,25.2 ,24.4 ,25.1 ,23.4 ,1.4 ,1.5 ,15.9 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 21:00,,,,25.8 ,24.3 ,25.1 ,24.4 ,25.1 ,23.4 ,1.4 ,1.5 ,15.9 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 22:00,,,,25.8 ,24.4 ,25.2 ,24.4 ,25.1 ,23.4 ,1.4 ,1.5 ,15.9 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/1 23:00,,,,25.8 ,24.3 ,25.2 ,24.4 ,25.1 ,23.4 ,1.4 ,1.5 ,15.9 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 0:00,,,,25.8 ,24.3 ,25.1 ,24.4 ,25.1 ,23.4 ,1.4 ,1.5 ,15.8 ,15.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 1:00,,,,25.7 ,24.3 ,25.1 ,24.4 ,25.1 ,23.4 ,1.4 ,1.5 ,15.8 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 2:00,,,,25.7 ,24.3 ,25.1 ,24.4 ,25.1 ,23.4 ,1.4 ,1.5 ,15.8 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 3:00,,,,25.7 ,24.3 ,25.1 ,24.4 ,25.1 ,23.4 ,1.4 ,1.5 ,15.8 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 4:00,,,,25.7 ,24.3 ,25.1 ,24.4 ,25.1 ,23.4 ,1.4 ,1.5 ,15.8 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 5:00,,,,25.7 ,24.3 ,25.1 ,24.4 ,25.1 ,23.4 ,1.4 ,1.5 ,15.8 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 6:00,,,,25.7 ,24.3 ,25.1 ,24.4 ,25.1 ,23.3 ,1.4 ,1.5 ,15.8 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 7:00,,,,25.7 ,24.3 ,25.1 ,24.4 ,25.1 ,23.3 ,1.4 ,1.5 ,15.8 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 8:00,,,,25.7 ,24.3 ,25.1 ,24.4 ,25.1 ,23.3 ,1.4 ,1.5 ,15.8 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 9:00,,,,25.7 ,24.3 ,25.1 ,24.4 ,25.1 ,23.3 ,1.4 ,1.5 ,15.7 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 10:00,,,,25.7 ,24.2 ,25.1 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 11:00,,,,25.7 ,24.2 ,25.1 ,24.4 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 12:00,,,,25.7 ,24.2 ,25.1 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 13:00,,,,25.7 ,24.2 ,25.1 ,24.3 ,25.1 ,23.3 ,1.4 ,1.5 ,15.7 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 14:00,,,,25.7 ,24.2 ,25.1 ,24.4 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 15:00,,,,25.7 ,24.2 ,25.1 ,24.3 ,25.1 ,23.3 ,1.4 ,1.5 ,15.7 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 16:00,,,,25.7 ,24.2 ,25.1 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 17:00,,,,25.7 ,24.2 ,25.1 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 18:00,,,,25.7 ,24.2 ,25.1 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 19:00,,,,25.6 ,24.2 ,25.0 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 20:00,,,,25.7 ,24.2 ,25.1 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 21:00,,,,25.6 ,24.2 ,25.0 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 22:00,,,,25.6 ,24.1 ,25.0 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/2 23:00,,,,25.6 ,24.1 ,25.0 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 0:00,,,,25.6 ,24.2 ,25.0 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 1:00,,,,25.6 ,24.1 ,25.0 ,24.3 ,24.9 ,23.3 ,1.4 ,1.5 ,15.7 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 2:00,,,,25.6 ,24.1 ,25.0 ,24.3 ,24.9 ,23.3 ,1.4 ,1.5 ,15.7 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 3:00,,,,25.6 ,24.1 ,25.0 ,24.3 ,24.9 ,23.3 ,1.4 ,1.5 ,15.6 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 4:00,,,,25.6 ,24.1 ,25.0 ,24.3 ,24.9 ,23.3 ,1.4 ,1.5 ,15.7 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 5:00,,,,25.6 ,24.1 ,25.0 ,24.2 ,24.9 ,23.3 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 6:00,,,,25.6 ,24.1 ,25.0 ,24.3 ,25.0 ,23.3 ,1.4 ,1.5 ,15.7 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 7:00,,,,25.6 ,24.1 ,25.0 ,24.3 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 8:00,,,,25.6 ,24.1 ,25.0 ,24.3 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 9:00,,,,25.6 ,24.1 ,25.0 ,24.3 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 10:00,,,,25.6 ,24.1 ,25.0 ,24.2 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 11:00,,,,25.6 ,24.1 ,25.0 ,24.2 ,24.9 ,23.3 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 12:00,,,,25.6 ,24.1 ,25.0 ,24.2 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 13:00,,,,25.6 ,24.1 ,25.0 ,24.2 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 14:00,,,,25.6 ,24.1 ,24.9 ,24.2 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 15:00,,,,25.6 ,24.1 ,24.9 ,24.2 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 16:00,,,,25.5 ,24.1 ,25.0 ,24.2 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 17:00,,,,25.6 ,24.0 ,24.9 ,24.2 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 18:00,,,,25.5 ,24.0 ,24.9 ,24.2 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 19:00,,,,25.5 ,24.0 ,24.9 ,24.2 ,24.9 ,23.1 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 20:00,,,,25.5 ,24.0 ,24.9 ,24.2 ,24.9 ,23.1 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 21:00,,,,25.5 ,24.0 ,24.9 ,24.2 ,24.9 ,23.1 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 22:00,,,,25.5 ,24.0 ,24.9 ,24.2 ,24.9 ,23.1 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/3 23:00,,,,25.5 ,24.0 ,24.9 ,24.2 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 0:00,,,,25.5 ,24.0 ,24.9 ,24.2 ,24.9 ,23.1 ,1.4 ,1.5 ,15.5 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 1:00,,,,25.5 ,24.0 ,24.9 ,24.2 ,24.9 ,23.2 ,1.4 ,1.5 ,15.6 ,15.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 2:00,,,,25.5 ,24.0 ,24.9 ,24.1 ,24.9 ,23.1 ,1.4 ,1.5 ,15.5 ,15.2 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 3:00,,,,25.5 ,24.0 ,24.9 ,24.2 ,24.9 ,23.1 ,1.4 ,1.5 ,15.5 ,15.2 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 4:00,,,,25.5 ,24.0 ,24.9 ,24.2 ,24.9 ,23.1 ,1.4 ,1.5 ,15.5 ,15.2 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 5:00,,,,25.5 ,23.9 ,24.9 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.5 ,15.1 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 6:00,,,,25.5 ,24.0 ,24.9 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.5 ,15.1 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 7:00,,,,25.5 ,23.9 ,24.9 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.5 ,15.1 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 8:00,,,,25.5 ,23.9 ,24.9 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.4 ,15.1 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 9:00,,,,25.5 ,23.9 ,24.9 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.4 ,15.1 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 10:00,,,,25.5 ,23.9 ,24.9 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.4 ,15.1 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 11:00,,,,25.5 ,23.9 ,24.8 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.4 ,15.1 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 12:00,,,,25.5 ,23.9 ,24.8 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.4 ,15.1 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 13:00,,,,25.4 ,23.9 ,24.8 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.3 ,15.0 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 14:00,,,,25.4 ,23.9 ,24.8 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.4 ,15.1 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 15:00,,,,25.4 ,23.9 ,24.8 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.3 ,15.0 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 16:00,,,,25.5 ,23.9 ,24.8 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.4 ,15.1 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 17:00,,,,25.4 ,23.9 ,24.8 ,24.1 ,24.8 ,23.1 ,1.4 ,1.5 ,15.3 ,15.1 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 18:00,,,,25.4 ,23.9 ,24.8 ,24.1 ,24.7 ,23.0 ,1.4 ,1.5 ,15.3 ,15.0 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 19:00,,,,25.4 ,23.9 ,24.8 ,24.1 ,24.7 ,23.0 ,1.4 ,1.5 ,15.3 ,15.0 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 20:00,,,,25.4 ,23.8 ,24.8 ,24.0 ,24.7 ,23.0 ,1.4 ,1.5 ,15.3 ,15.0 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 21:00,,,,25.4 ,23.9 ,24.8 ,24.1 ,24.7 ,23.1 ,1.4 ,1.5 ,15.3 ,15.0 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 22:00,,,,25.4 ,23.9 ,24.8 ,24.0 ,24.7 ,23.1 ,1.4 ,1.5 ,15.3 ,15.0 ,ND,2.0E-01,ND,1.9E-01,
2020/12/4 23:00,,,,25.4 ,23.8 ,24.8 ,24.0 ,24.7 ,23.0 ,1.4 ,1.5 ,15.3 ,15.0 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 0:00,,,,25.4 ,23.8 ,24.8 ,24.1 ,24.7 ,23.0 ,1.4 ,1.5 ,15.3 ,15.0 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 1:00,,,,25.4 ,23.8 ,24.8 ,24.0 ,24.7 ,23.0 ,1.4 ,1.5 ,15.3 ,14.9 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 2:00,,,,25.4 ,23.8 ,24.8 ,24.0 ,24.7 ,23.0 ,1.4 ,1.5 ,15.2 ,14.9 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 3:00,,,,25.4 ,23.8 ,24.8 ,24.0 ,24.7 ,23.0 ,1.4 ,1.5 ,15.2 ,14.9 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 4:00,,,,25.4 ,23.8 ,24.7 ,24.0 ,24.7 ,23.0 ,1.4 ,1.5 ,15.2 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 5:00,,,,25.4 ,23.8 ,24.7 ,24.0 ,24.7 ,23.0 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 6:00,,,,25.4 ,23.8 ,24.7 ,24.0 ,24.7 ,23.0 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 7:00,,,,25.4 ,23.8 ,24.7 ,24.0 ,24.7 ,23.0 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 8:00,,,,25.4 ,23.8 ,24.7 ,24.0 ,24.7 ,22.9 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 9:00,,,,25.4 ,23.8 ,24.7 ,24.0 ,24.7 ,23.0 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 10:00,,,,25.3 ,23.8 ,24.7 ,24.0 ,24.7 ,22.9 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 11:00,,,,25.3 ,23.8 ,24.7 ,24.0 ,24.7 ,22.9 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 12:00,,,,25.3 ,23.8 ,24.7 ,24.0 ,24.7 ,22.9 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 13:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 14:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.7 ,22.9 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 15:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.7 ,22.9 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 16:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.7 ,22.9 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 17:00,,,,25.3 ,23.7 ,24.7 ,24.0 ,24.7 ,22.9 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 18:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,15.1 ,14.7 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 19:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,15.1 ,14.8 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 20:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,15.0 ,14.7 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 21:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,15.0 ,14.7 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 22:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,15.0 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/5 23:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,15.0 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 0:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,15.0 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 1:00,,,,25.3 ,23.7 ,24.7 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,15.0 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 2:00,,,,25.3 ,23.6 ,24.6 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,15.0 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 3:00,,,,25.3 ,23.7 ,24.6 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,14.9 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 4:00,,,,25.3 ,23.7 ,24.6 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,14.9 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 5:00,,,,25.3 ,23.7 ,24.6 ,23.9 ,24.6 ,22.9 ,1.4 ,1.5 ,14.9 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 6:00,,,,25.2 ,23.6 ,24.6 ,23.9 ,24.6 ,22.8 ,1.4 ,1.5 ,14.9 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 7:00,,,,25.2 ,23.6 ,24.6 ,23.9 ,24.6 ,22.8 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 8:00,,,,25.2 ,23.6 ,24.6 ,23.9 ,24.6 ,22.8 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 9:00,,,,25.2 ,23.6 ,24.6 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 10:00,,,,25.2 ,23.6 ,24.6 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 11:00,,,,25.2 ,23.6 ,24.6 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 12:00,,,,25.2 ,23.6 ,24.6 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.9 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 13:00,,,,25.2 ,23.6 ,24.6 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.9 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 14:00,,,,25.2 ,23.5 ,24.6 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.9 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 15:00,,,,25.2 ,23.5 ,24.5 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.9 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 16:00,,,,25.2 ,23.5 ,24.6 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.9 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 17:00,,,,25.2 ,23.6 ,24.6 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.9 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 18:00,,,,25.2 ,23.5 ,24.5 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.9 ,14.6 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 19:00,,,,25.2 ,23.5 ,24.5 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.9 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 20:00,,,,25.1 ,23.5 ,24.5 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 21:00,,,,25.2 ,23.5 ,24.5 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 22:00,,,,25.1 ,23.5 ,24.5 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/6 23:00,,,,25.1 ,23.5 ,24.5 ,23.8 ,24.5 ,22.8 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 0:00,,,,25.1 ,23.5 ,24.5 ,23.8 ,24.5 ,22.7 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 1:00,,,,25.1 ,23.5 ,24.5 ,23.8 ,24.5 ,22.7 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 2:00,,,,25.1 ,23.5 ,24.5 ,23.7 ,24.5 ,22.7 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 3:00,,,,25.1 ,23.5 ,24.5 ,23.7 ,24.4 ,22.7 ,1.4 ,1.5 ,14.8 ,14.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 4:00,,,,25.1 ,23.5 ,24.5 ,23.8 ,24.5 ,22.7 ,1.4 ,1.5 ,14.7 ,14.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 5:00,,,,25.1 ,23.5 ,24.5 ,23.7 ,24.4 ,22.7 ,1.4 ,1.5 ,14.7 ,14.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 6:00,,,,25.1 ,23.5 ,24.5 ,23.7 ,24.4 ,22.7 ,1.3 ,1.5 ,14.6 ,14.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 7:00,,,,25.1 ,23.4 ,24.5 ,23.7 ,24.4 ,22.7 ,1.4 ,1.5 ,14.6 ,14.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 8:00,,,,25.1 ,23.5 ,24.5 ,23.7 ,24.5 ,22.7 ,1.4 ,1.5 ,14.6 ,14.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 9:00,,,,25.1 ,23.4 ,24.5 ,23.7 ,24.4 ,22.7 ,1.4 ,1.5 ,14.6 ,14.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 10:00,,,,25.1 ,23.4 ,24.4 ,23.7 ,24.4 ,22.7 ,1.4 ,1.5 ,14.7 ,14.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 11:00,,,,25.1 ,23.4 ,24.4 ,23.7 ,24.4 ,22.7 ,1.4 ,1.5 ,14.7 ,14.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 12:00,,,,25.1 ,23.5 ,24.5 ,23.7 ,24.4 ,22.7 ,1.4 ,1.5 ,14.7 ,14.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 13:00,,,,25.1 ,23.4 ,24.4 ,23.7 ,24.4 ,22.7 ,1.4 ,1.5 ,14.7 ,14.3 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 14:00,,,,25.1 ,23.4 ,24.4 ,23.7 ,24.4 ,22.6 ,1.4 ,1.5 ,14.8 ,14.4 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 15:00,,,,25.0 ,23.4 ,24.4 ,23.7 ,24.4 ,22.6 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 16:00,,,,25.1 ,23.4 ,24.4 ,23.7 ,24.4 ,22.7 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 17:00,,,,25.0 ,23.4 ,24.4 ,23.7 ,24.3 ,22.6 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 18:00,,,,25.0 ,23.3 ,24.4 ,23.7 ,24.3 ,22.6 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 19:00,,,,25.0 ,23.3 ,24.4 ,23.7 ,24.4 ,22.7 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
2020/12/7 20:00,,,,25.0 ,23.4 ,24.4 ,23.7 ,24.3 ,22.6 ,1.4 ,1.5 ,14.8 ,14.5 ,ND,2.0E-01,ND,1.9E-01,
